ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 00:00,2,0.000,ALERT,213.74,300.57,59.986,1493092803,"201051344000645","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,684284.0,684284.0,2901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092805,1898990.00
04/25/2017 00:00,2,0.000,ALERT,213.06,299.07,60.018,1493092803,"274151322000085","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,905656.4,905656.4,2892,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092807,1898991.00
04/25/2017 00:00,2,0.000,ALERT,213.96,300.27,59.981,1493092803,"201051344000633","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,670675.0,670675.0,2911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092809,1898992.00
04/25/2017 00:00,2,0.000,ALERT,213.51,300.57,60.012,1493092803,"201051344000469","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,673643.7,673643.7,2901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092810,1898993.00
04/25/2017 00:00,2,0.000,ALERT,213.06,299.37,59.949,1493092803,"201051344000646","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,667240.8,667240.8,2905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092812,1898994.00
04/25/2017 00:00,2,0.000,ALERT,212.61,299.67,59.991,1493092803,"274151322000052","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,938642.6,938642.6,2896,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092814,1898995.00
04/25/2017 00:00,2,0.000,ALERT,213.51,299.67,59.991,1493092803,"201051344000585","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,678430.3,678430.3,2904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092816,1898996.00
04/25/2017 00:00,2,0.000,ALERT,213.06,299.67,59.991,1493092803,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,671633.2,671633.2,2908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092818,1898997.00
04/25/2017 00:00,2,0.000,ALERT,213.74,300.27,59.986,1493092803,"201051344000582","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,661562.8,661562.8,2896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092820,1898998.00
04/25/2017 00:00,2,0.000,ALERT,212.83,299.37,59.986,1493092803,"201051344000955","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,680029.6,680029.6,2902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092821,1898999.00
04/25/2017 00:00,2,0.000,ALERT,212.83,298.47,60.028,1493092803,"274151322000094","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,766855.9,766855.9,2979,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092823,1899000.00
04/25/2017 00:00,2,0.000,ALERT,213.51,300.87,60.018,1493092803,"201051344000579","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,691180.7,691180.7,2903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092825,1899001.00
04/25/2017 00:00,2,0.000,ALERT,213.06,299.97,60.007,1493092803,"201051344000890","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,673850.6,673850.6,2902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092827,1899002.00
04/25/2017 00:00,2,0.000,ALERT,213.29,299.37,59.981,1493092803,"201051344000438","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,676768.6,676768.6,2899,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092828,1899003.00
04/25/2017 00:00,2,0.000,ALERT,213.51,299.07,59.965,1493092803,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,636001.8,636001.8,2923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092830,1899004.00
04/25/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1493092803,"274151322000083","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,929113.0,929113.0,2896,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092832,1899005.00
04/25/2017 00:00,2,0.000,ALERT,213.51,298.77,59.981,1493092803,"274151322000076","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,990451.7,990451.7,2893,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092834,1899006.00
04/25/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1493092803,"201051344000868","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,672200.6,672200.6,2902,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092836,1899007.00
04/25/2017 00:00,2,0.000,ALERT,212.83,299.37,59.970,1493092803,"274151322000095","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,980874.6,980874.6,2898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092838,1899008.00
04/25/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1493092803,"201051344000988","219011344069620",0.00,9.70,0,295.46,302.37,0.0,0.0,0.000,611009.7,611009.7,2910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092839,1899009.00
04/25/2017 00:00,2,0.000,ALERT,213.06,298.77,59.975,1493092803,"201051344001025","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,676061.6,676061.6,2906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092841,1899010.00
04/25/2017 00:00,2,0.000,ALERT,213.29,300.57,59.944,1493092803,"201051344000458","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,684393.2,684393.2,2899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092843,1899011.00
04/25/2017 00:00,2,0.000,ALERT,213.96,300.57,60.023,1493092803,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,684833.9,684833.9,2905,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092845,1899012.00
04/25/2017 00:00,2,0.000,ALERT,213.74,299.67,59.938,1493092803,"201051344000685","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,676817.1,676817.1,2911,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092847,1899013.00
04/25/2017 00:00,2,0.000,ALERT,213.29,299.07,59.981,1493092803,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,673436.6,673436.6,2907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092849,1899014.00
04/25/2017 00:00,2,0.000,ALERT,213.51,299.67,59.975,1493092803,"201051344001145","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,681276.5,681276.5,2905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092850,1899015.00
04/25/2017 00:00,2,0.000,ALERT,213.29,298.77,59.975,1493092803,"201051344000651","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,670066.9,670066.9,2903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092852,1899016.00
04/25/2017 00:00,2,0.000,ALERT,212.38,298.17,59.975,1493092803,"274151322000088","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,890566.8,890566.8,2895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092854,1899017.00
04/25/2017 00:00,2,0.000,ALERT,213.51,298.47,59.975,1493092803,"274151322000068","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,767177.6,767177.6,2974,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092856,1899018.00
04/25/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1493092803,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,665696.9,665696.9,2902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092858,1899019.00
04/25/2017 00:00,2,0.000,ALERT,213.06,301.17,59.944,1493092803,"201051344000594","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,686301.8,686301.8,2904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092859,1899020.00
04/25/2017 00:00,2,0.000,ALERT,213.29,299.37,59.981,1493092803,"201051344001203","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,674413.0,674413.0,2906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092861,1899021.00
04/25/2017 00:00,2,0.000,ALERT,212.61,299.37,59.975,1493092803,"274151322000054","219011344069620",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,908667.6,908667.6,2890,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092863,1899022.00
04/25/2017 00:00,2,0.000,ALERT,213.74,299.97,59.986,1493092803,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,671138.2,671138.2,2908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092865,1899023.00
04/25/2017 00:00,2,0.000,ALERT,213.51,299.67,59.975,1493092803,"201051344001093","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,673238.5,673238.5,2903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092866,1899024.00
04/25/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1493092803,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,692344.0,692344.0,2909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092869,1899025.00
04/25/2017 00:00,2,0.000,ALERT,213.74,299.97,59.959,1493092803,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,681766.8,681766.8,2904,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092870,1899026.00
04/25/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1493092803,"201051344000569","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,694670.4,694670.4,2899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092872,1899027.00
04/25/2017 00:00,2,0.000,ALERT,213.29,300.87,59.986,1493092803,"201051344000983","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,685319.3,685319.3,2904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092874,1899028.00
04/25/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1493092803,"201051344001158","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,670996.2,670996.2,2905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493092876,1899029.00
04/25/2017 00:00,2,0.000,ALERT,213.96,300.87,60.028,1493092803,"201051344000576","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,685148.1,685148.1,2907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092877,1899030.00
04/25/2017 00:00,2,0.000,ALERT,212.83,297.57,59.970,1493092803,"274151322000087","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,880755.8,880755.8,2939,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493092879,1899031.00
04/25/2017 00:15,2,0.000,ALERT,214.19,300.57,59.928,1493093704,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,684284.0,684284.0,2903,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093706,1899032.00
04/25/2017 00:15,2,0.000,ALERT,213.06,298.17,59.954,1493093704,"274151322000085","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,905656.4,905656.4,2894,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093707,1899033.00
04/25/2017 00:15,2,0.000,ALERT,214.41,300.57,59.965,1493093704,"201051344000633","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,670675.0,670675.0,2913,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093709,1899034.00
04/25/2017 00:15,2,0.000,ALERT,213.74,300.57,59.965,1493093704,"201051344000469","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,673643.7,673643.7,2903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093711,1899035.00
04/25/2017 00:15,2,0.000,ALERT,213.29,299.37,59.965,1493093704,"201051344000646","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,667240.8,667240.8,2907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093713,1899036.00
04/25/2017 00:15,2,0.000,ALERT,212.61,299.07,59.949,1493093704,"274151322000052","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,938642.6,938642.6,2898,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093714,1899037.00
04/25/2017 00:15,2,0.000,ALERT,213.51,299.97,59.959,1493093704,"201051344000585","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093716,1899038.00
04/25/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1493093704,"201051344001230","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,671633.2,671633.2,2910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093718,1899039.00
04/25/2017 00:15,2,0.000,ALERT,213.96,300.57,59.965,1493093704,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,661562.8,661562.8,2898,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093720,1899040.00
04/25/2017 00:15,2,0.000,ALERT,213.06,299.37,59.959,1493093704,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,680029.6,680029.6,2904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093722,1899041.00
04/25/2017 00:15,2,0.000,ALERT,213.06,298.17,59.954,1493093704,"274151322000094","219011344069620",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,766855.9,766855.9,2981,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093723,1899042.00
04/25/2017 00:15,2,0.000,ALERT,213.74,301.47,59.954,1493093704,"201051344000579","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,691180.7,691180.7,2905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093725,1899043.00
04/25/2017 00:15,2,0.000,ALERT,213.29,299.97,59.949,1493093704,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,673850.6,673850.6,2904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093727,1899044.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.67,59.959,1493093704,"201051344000438","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,676768.6,676768.6,2901,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093729,1899045.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.07,59.965,1493093704,"201051344000417","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,636001.8,636001.8,2925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093731,1899046.00
04/25/2017 00:15,2,0.000,ALERT,213.06,299.67,59.928,1493093704,"274151322000083","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,929113.0,929113.0,2898,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093733,1899047.00
04/25/2017 00:15,2,0.000,ALERT,213.51,298.17,59.959,1493093704,"274151322000076","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,990451.7,990451.7,2895,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093735,1899048.00
04/25/2017 00:15,2,0.000,ALERT,213.74,301.47,59.970,1493093704,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,672200.6,672200.6,2904,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093737,1899049.00
04/25/2017 00:15,2,0.000,ALERT,213.06,299.67,59.970,1493093704,"274151322000095","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,980874.6,980874.6,2900,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093738,1899050.00
04/25/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1493093704,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,611009.7,611009.7,2912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093740,1899051.00
04/25/2017 00:15,2,0.000,ALERT,213.29,299.07,59.965,1493093704,"201051344001025","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,676061.6,676061.6,2908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093742,1899052.00
04/25/2017 00:15,2,0.000,ALERT,213.74,300.87,59.965,1493093704,"201051344000458","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,684393.2,684393.2,2901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093744,1899053.00
04/25/2017 00:15,2,0.000,ALERT,214.41,300.57,59.965,1493093704,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,684833.9,684833.9,2907,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093746,1899054.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.67,59.981,1493093704,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,676817.1,676817.1,2913,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093747,1899055.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.37,59.986,1493093704,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,673436.6,673436.6,2909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093749,1899056.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.67,59.970,1493093704,"201051344001145","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,681276.5,681276.5,2907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093751,1899057.00
04/25/2017 00:15,2,0.000,ALERT,213.51,299.07,60.012,1493093704,"201051344000651","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,670066.9,670066.9,2905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093753,1899058.00
04/25/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1493093704,"274151322000088","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,890566.8,890566.8,2897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093755,1899059.00
04/25/2017 00:15,2,0.000,ALERT,213.74,297.87,59.996,1493093704,"274151322000068","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,767177.6,767177.6,2976,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093756,1899060.00
04/25/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1493093704,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,665696.9,665696.9,2904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093758,1899061.00
04/25/2017 00:15,2,0.000,ALERT,213.51,301.47,60.012,1493093704,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,686301.8,686301.8,2906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093760,1899062.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.37,59.949,1493093704,"201051344001203","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,674413.0,674413.0,2908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093762,1899063.00
04/25/2017 00:15,2,0.000,ALERT,211.70,297.87,60.023,1493093704,"274151322000054","219011344069620",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,908667.6,908667.6,2892,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093764,1899064.00
04/25/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1493093704,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,671138.2,671138.2,2910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493093765,1899065.00
04/25/2017 00:15,2,0.000,ALERT,213.74,299.67,59.996,1493093704,"201051344001093","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,673238.5,673238.5,2905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093767,1899066.00
04/25/2017 00:15,2,0.000,ALERT,213.74,300.87,60.018,1493093704,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,692344.0,692344.0,2911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093769,1899067.00
04/25/2017 00:15,2,0.000,ALERT,213.96,300.27,59.991,1493093704,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,681766.8,681766.8,2906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093771,1899068.00
04/25/2017 00:15,2,0.000,ALERT,213.74,301.17,59.996,1493093704,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,694670.4,694670.4,2901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093773,1899069.00
04/25/2017 00:15,2,0.000,ALERT,213.74,300.87,60.007,1493093704,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,685319.3,685319.3,2906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093774,1899070.00
04/25/2017 00:15,2,0.000,ALERT,213.74,300.87,59.986,1493093704,"201051344001158","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,670996.2,670996.2,2907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093776,1899071.00
04/25/2017 00:15,2,0.000,ALERT,214.19,301.47,59.996,1493093704,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,685148.1,685148.1,2909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093778,1899072.00
04/25/2017 00:15,2,0.000,ALERT,213.06,298.77,59.996,1493093704,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,880755.8,880755.8,2941,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493093780,1899073.00
04/25/2017 00:30,2,0.000,ALERT,214.19,300.87,59.981,1493094603,"201051344000645","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,684284.0,684284.0,2905,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094605,1899074.00
04/25/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1493094603,"274151322000085","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,905656.4,905656.4,2896,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094607,1899075.00
04/25/2017 00:30,2,0.000,ALERT,214.19,300.87,59.981,1493094603,"201051344000633","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,670675.0,670675.0,2915,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094609,1899076.00
04/25/2017 00:30,2,0.000,ALERT,213.74,300.87,59.986,1493094603,"201051344000469","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,673643.7,673643.7,2905,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094611,1899077.00
04/25/2017 00:30,2,0.000,ALERT,213.29,299.67,59.981,1493094603,"201051344000646","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,667240.8,667240.8,2909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094613,1899078.00
04/25/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1493094603,"274151322000052","219011344069620",0.00,10.00,0,295.76,301.17,0.0,0.0,0.000,938642.6,938642.6,2900,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094614,1899079.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.67,59.981,1493094603,"201051344000585","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,678430.3,678430.3,2908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094616,1899080.00
04/25/2017 00:30,2,0.000,ALERT,213.51,299.97,59.970,1493094603,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,671633.2,671633.2,2912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094618,1899081.00
04/25/2017 00:30,2,0.000,ALERT,213.96,300.27,59.991,1493094603,"201051344000582","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,661562.8,661562.8,2900,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094620,1899082.00
04/25/2017 00:30,2,0.000,ALERT,213.06,299.67,59.975,1493094603,"201051344000955","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,680029.6,680029.6,2906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094622,1899083.00
04/25/2017 00:30,2,0.000,ALERT,213.06,298.77,59.959,1493094603,"274151322000094","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,766855.9,766855.9,2983,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094624,1899084.00
04/25/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1493094603,"201051344000579","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,691180.7,691180.7,2907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094625,1899085.00
04/25/2017 00:30,2,0.000,ALERT,213.29,300.27,59.965,1493094603,"201051344000890","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,673850.6,673850.6,2906,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094627,1899086.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.67,59.965,1493094603,"201051344000438","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,676768.6,676768.6,2903,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094629,1899087.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.37,59.959,1493094603,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,636001.8,636001.8,2927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094631,1899088.00
04/25/2017 00:30,2,0.000,ALERT,213.06,299.97,59.954,1493094603,"274151322000083","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,929113.0,929113.0,2900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094633,1899089.00
04/25/2017 00:30,2,0.000,ALERT,213.74,298.77,59.959,1493094603,"274151322000076","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,990451.7,990451.7,2897,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094634,1899090.00
04/25/2017 00:30,2,0.000,ALERT,213.74,301.17,59.965,1493094603,"201051344000868","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,672200.6,672200.6,2906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094636,1899091.00
04/25/2017 00:30,2,0.000,ALERT,213.06,299.97,59.944,1493094603,"274151322000095","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,980874.6,980874.6,2902,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094638,1899092.00
04/25/2017 00:30,2,0.000,ALERT,213.51,300.57,59.954,1493094603,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.68,0.0,0.0,0.000,611009.7,611009.7,2914,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094640,1899093.00
04/25/2017 00:30,2,0.000,ALERT,213.29,299.07,59.959,1493094603,"201051344001025","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,676061.6,676061.6,2910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094642,1899094.00
04/25/2017 00:30,2,0.000,ALERT,213.51,300.57,59.970,1493094603,"201051344000458","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,684393.2,684393.2,2903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094643,1899095.00
04/25/2017 00:30,2,0.000,ALERT,214.19,300.57,59.970,1493094603,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,684833.9,684833.9,2909,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094645,1899096.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.67,59.922,1493094603,"201051344000685","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,676817.1,676817.1,2915,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094647,1899097.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.07,59.965,1493094603,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,673436.6,673436.6,2911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094649,1899098.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.97,59.965,1493094603,"201051344001145","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,681276.5,681276.5,2909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094651,1899099.00
04/25/2017 00:30,2,0.000,ALERT,213.51,299.07,59.965,1493094603,"201051344000651","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,670066.9,670066.9,2907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094652,1899100.00
04/25/2017 00:30,2,0.000,ALERT,212.61,298.47,59.970,1493094603,"274151322000088","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,890566.8,890566.8,2899,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094654,1899101.00
04/25/2017 00:30,2,0.000,ALERT,213.51,298.17,59.970,1493094603,"274151322000068","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,767177.6,767177.6,2978,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094656,1899102.00
04/25/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1493094603,"201051344001135","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,665696.9,665696.9,2906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094658,1899103.00
04/25/2017 00:30,2,0.000,ALERT,213.29,301.17,59.981,1493094603,"201051344000594","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,686301.8,686301.8,2908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094660,1899104.00
04/25/2017 00:30,2,0.000,ALERT,213.74,299.37,59.991,1493094603,"201051344001203","219011344069620",0.00,9.00,0,296.96,303.28,0.0,0.0,0.000,674413.0,674413.0,2910,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094661,1899105.00
04/25/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1493094603,"274151322000054","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,908667.6,908667.6,2894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094663,1899106.00
04/25/2017 00:30,2,0.000,ALERT,213.74,300.27,59.986,1493094603,"201051344000867","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,671138.2,671138.2,2912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094665,1899107.00
04/25/2017 00:30,2,0.000,ALERT,213.51,299.37,59.981,1493094603,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,673238.5,673238.5,2907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094667,1899108.00
04/25/2017 00:30,2,0.000,ALERT,213.06,300.27,59.991,1493094603,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,692344.0,692344.0,2913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094669,1899109.00
04/25/2017 00:30,2,0.000,ALERT,213.51,299.67,59.954,1493094603,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,681766.8,681766.8,2908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094670,1899110.00
04/25/2017 00:30,2,0.000,ALERT,213.51,300.87,60.002,1493094603,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,694670.4,694670.4,2903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094672,1899111.00
04/25/2017 00:30,2,0.000,ALERT,213.29,300.57,59.996,1493094603,"201051344000983","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,685319.3,685319.3,2908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094674,1899112.00
04/25/2017 00:30,2,0.000,ALERT,213.51,300.27,60.007,1493094603,"201051344001158","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,670996.2,670996.2,2909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493094676,1899113.00
04/25/2017 00:30,2,0.000,ALERT,213.96,300.87,59.981,1493094603,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,685148.1,685148.1,2911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094678,1899114.00
04/25/2017 00:30,2,0.000,ALERT,213.06,297.57,60.002,1493094603,"274151322000087","219011344069620",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,880755.8,880755.8,2943,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493094680,1899115.00
04/25/2017 00:45,2,0.000,ALERT,212.83,298.17,59.986,1493095503,"201051344000645","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,684284.0,684284.0,2907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095505,1899116.00
04/25/2017 00:45,2,0.000,ALERT,211.93,297.87,59.970,1493095503,"274151322000085","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,905656.4,905656.4,2898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095507,1899117.00
04/25/2017 00:45,2,0.000,ALERT,212.83,297.87,59.996,1493095503,"201051344000633","219011344069620",0.00,9.30,0,295.76,302.07,0.0,0.0,0.000,670675.0,670675.0,2917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095509,1899118.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1493095503,"201051344000469","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,673643.7,673643.7,2907,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095511,1899119.00
04/25/2017 00:45,2,0.000,ALERT,211.93,297.87,60.012,1493095503,"201051344000646","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,667240.8,667240.8,2911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095513,1899120.00
04/25/2017 00:45,2,0.000,ALERT,211.48,297.57,59.986,1493095503,"274151322000052","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,938642.6,938642.6,2902,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095515,1899121.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.87,59.991,1493095503,"201051344000585","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,678430.3,678430.3,2910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095517,1899122.00
04/25/2017 00:45,2,0.000,ALERT,211.93,297.87,59.981,1493095503,"201051344001230","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,671633.2,671633.2,2914,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095518,1899123.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1493095503,"201051344000582","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,661562.8,661562.8,2902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095520,1899124.00
04/25/2017 00:45,2,0.000,ALERT,211.70,297.87,59.996,1493095503,"201051344000955","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,680029.6,680029.6,2908,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095522,1899125.00
04/25/2017 00:45,2,0.000,ALERT,211.70,296.06,59.981,1493095503,"274151322000094","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,766855.9,766855.9,2985,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095524,1899126.00
04/25/2017 00:45,2,0.000,ALERT,212.16,298.77,59.965,1493095503,"201051344000579","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,691180.7,691180.7,2909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095525,1899127.00
04/25/2017 00:45,2,0.000,ALERT,211.93,298.17,59.975,1493095503,"201051344000890","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,673850.6,673850.6,2908,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095527,1899128.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.87,59.996,1493095503,"201051344000438","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,676768.6,676768.6,2905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095529,1899129.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.57,59.996,1493095503,"201051344000417","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,636001.8,636001.8,2929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095531,1899130.00
04/25/2017 00:45,2,0.000,ALERT,211.93,298.17,60.007,1493095503,"274151322000083","219011344069620",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,929113.0,929113.0,2902,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095533,1899131.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.26,59.996,1493095503,"274151322000076","219011344069620",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,990451.7,990451.7,2899,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095535,1899132.00
04/25/2017 00:45,2,0.000,ALERT,211.93,298.47,60.002,1493095503,"201051344000868","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,672200.6,672200.6,2908,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095536,1899133.00
04/25/2017 00:45,2,0.000,ALERT,211.93,298.47,59.991,1493095503,"274151322000095","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,980874.6,980874.6,2904,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095538,1899134.00
