ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 00:45,2,0.000,ALERT,212.16,298.77,59.996,1493095503,"201051344000988","219011344069620",0.00,9.70,0,294.86,302.37,0.0,0.0,0.000,611009.7,611009.7,2916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095540,1899135.00
04/25/2017 00:45,2,0.000,ALERT,211.93,296.96,59.986,1493095503,"201051344001025","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,676061.6,676061.6,2912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095542,1899136.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.991,1493095503,"201051344000458","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,684393.2,684393.2,2905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095543,1899137.00
04/25/2017 00:45,2,0.000,ALERT,212.83,298.17,59.986,1493095503,"201051344000853","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,684833.9,684833.9,2911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095545,1899138.00
04/25/2017 00:45,2,0.000,ALERT,212.61,297.57,59.986,1493095503,"201051344000685","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,676817.1,676817.1,2917,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095547,1899139.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.26,59.991,1493095503,"201051344000917","219011344069620",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,673436.6,673436.6,2913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095549,1899140.00
04/25/2017 00:45,2,0.000,ALERT,212.16,297.57,59.981,1493095503,"201051344001145","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,681276.5,681276.5,2911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095551,1899141.00
04/25/2017 00:45,2,0.000,ALERT,212.16,296.66,60.018,1493095503,"201051344000651","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,670066.9,670066.9,2909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095552,1899142.00
04/25/2017 00:45,2,0.000,ALERT,211.48,296.96,59.986,1493095503,"274151322000088","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,890566.8,890566.8,2901,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095554,1899143.00
04/25/2017 00:45,2,0.000,ALERT,212.61,296.36,59.991,1493095503,"274151322000068","219011344069620",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,767177.6,767177.6,2980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095556,1899144.00
04/25/2017 00:45,2,0.000,ALERT,211.93,297.26,60.002,1493095503,"201051344001135","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,665696.9,665696.9,2908,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095558,1899145.00
04/25/2017 00:45,2,0.000,ALERT,212.16,299.07,59.986,1493095503,"201051344000594","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,686301.8,686301.8,2910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095559,1899146.00
04/25/2017 00:45,2,0.000,ALERT,212.16,297.26,59.954,1493095503,"201051344001203","219011344069620",0.00,9.30,0,296.66,302.98,0.0,0.0,0.000,674413.0,674413.0,2912,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095561,1899147.00
04/25/2017 00:45,2,0.000,ALERT,211.70,296.96,59.954,1493095503,"274151322000054","219011344069620",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,908667.6,908667.6,2896,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095563,1899148.00
04/25/2017 00:45,2,0.000,ALERT,212.61,298.17,59.986,1493095503,"201051344000867","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,671138.2,671138.2,2914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095565,1899149.00
04/25/2017 00:45,2,0.000,ALERT,212.16,297.57,59.981,1493095503,"201051344001093","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,673238.5,673238.5,2909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095567,1899150.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.996,1493095503,"201051344000900","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,692344.0,692344.0,2915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095569,1899151.00
04/25/2017 00:45,2,0.000,ALERT,212.61,297.57,60.018,1493095503,"201051344000648","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,681766.8,681766.8,2910,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493095571,1899152.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.77,59.975,1493095503,"201051344000569","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,694670.4,694670.4,2905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095573,1899153.00
04/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.970,1493095503,"201051344000983","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,685319.3,685319.3,2910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095574,1899154.00
04/25/2017 00:45,2,0.000,ALERT,212.38,297.87,59.970,1493095503,"201051344001158","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,670996.2,670996.2,2911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095576,1899155.00
04/25/2017 00:45,2,0.000,ALERT,212.83,298.47,59.975,1493095503,"201051344000576","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,685148.1,685148.1,2913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095578,1899156.00
04/25/2017 00:45,2,0.000,ALERT,211.93,296.06,59.959,1493095503,"274151322000087","219011344069620",0.00,10.70,0,294.56,300.27,0.0,0.0,0.000,880755.8,880755.8,2945,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493095580,1899157.00
04/25/2017 01:00,2,0.000,ALERT,213.06,299.07,59.965,1493096404,"201051344000645","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,684284.0,684284.0,2909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096406,1899158.00
04/25/2017 01:00,2,0.000,ALERT,212.16,297.57,59.996,1493096404,"274151322000085","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,905656.4,905656.4,2900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096407,1899159.00
04/25/2017 01:00,2,0.000,ALERT,213.29,298.77,59.970,1493096404,"201051344000633","219011344069620",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,670675.0,670675.0,2919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096409,1899160.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.07,59.959,1493096404,"201051344000469","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,673643.7,673643.7,2909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096411,1899161.00
04/25/2017 01:00,2,0.000,ALERT,212.38,297.87,60.002,1493096404,"201051344000646","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,667240.8,667240.8,2913,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096413,1899162.00
04/25/2017 01:00,2,0.000,ALERT,211.70,296.66,59.959,1493096404,"274151322000052","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,938642.6,938642.6,2904,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096414,1899163.00
04/25/2017 01:00,2,0.000,ALERT,212.61,297.87,59.970,1493096404,"201051344000585","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,678430.3,678430.3,2912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096416,1899164.00
04/25/2017 01:00,2,0.000,ALERT,212.38,298.17,59.965,1493096404,"201051344001230","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,671633.2,671633.2,2916,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096418,1899165.00
04/25/2017 01:00,2,0.000,ALERT,212.83,298.77,59.959,1493096404,"201051344000582","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,661562.8,661562.8,2904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096420,1899166.00
04/25/2017 01:00,2,0.000,ALERT,211.93,297.87,59.965,1493096404,"201051344000955","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,680029.6,680029.6,2910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096422,1899167.00
04/25/2017 01:00,2,0.000,ALERT,212.16,296.66,59.954,1493096404,"274151322000094","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,766855.9,766855.9,2987,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096423,1899168.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1493096404,"201051344000579","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,691180.7,691180.7,2911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096425,1899169.00
04/25/2017 01:00,2,0.000,ALERT,212.38,298.17,59.912,1493096404,"201051344000890","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,673850.6,673850.6,2910,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096427,1899170.00
04/25/2017 01:00,2,0.000,ALERT,212.61,297.87,59.954,1493096404,"201051344000438","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,676768.6,676768.6,2907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096429,1899171.00
04/25/2017 01:00,2,0.000,ALERT,212.61,297.26,59.949,1493096404,"201051344000417","219011344069620",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,636001.8,636001.8,2931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096431,1899172.00
04/25/2017 01:00,2,0.000,ALERT,212.16,298.17,59.928,1493096404,"274151322000083","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,929113.0,929113.0,2904,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096432,1899173.00
04/25/2017 01:00,2,0.000,ALERT,212.83,296.96,59.938,1493096404,"274151322000076","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,990451.7,990451.7,2901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096434,1899174.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.67,59.901,1493096404,"201051344000868","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,672200.6,672200.6,2910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096436,1899175.00
04/25/2017 01:00,2,0.000,ALERT,212.16,298.47,59.954,1493096404,"274151322000095","219011344069620",0.00,9.30,0,296.66,299.97,0.0,0.0,0.000,980874.6,980874.6,2906,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096438,1899176.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1493096404,"201051344000988","219011344069620",0.00,9.30,0,294.26,300.27,0.0,0.0,0.000,611009.7,611009.7,2918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096440,1899177.00
04/25/2017 01:00,2,0.000,ALERT,212.16,296.96,59.959,1493096404,"201051344001025","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,676061.6,676061.6,2914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096441,1899178.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1493096404,"201051344000458","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,684393.2,684393.2,2907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096443,1899179.00
04/25/2017 01:00,2,0.000,ALERT,213.29,299.07,59.954,1493096404,"201051344000853","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,684833.9,684833.9,2913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096445,1899180.00
04/25/2017 01:00,2,0.000,ALERT,212.61,297.57,59.965,1493096404,"201051344000685","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,676817.1,676817.1,2919,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096447,1899181.00
04/25/2017 01:00,2,0.000,ALERT,212.61,297.26,59.954,1493096404,"201051344000917","219011344069620",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,673436.6,673436.6,2915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096449,1899182.00
04/25/2017 01:00,2,0.000,ALERT,212.61,298.17,59.981,1493096404,"201051344001145","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,681276.5,681276.5,2913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096450,1899183.00
04/25/2017 01:00,2,0.000,ALERT,212.38,296.96,59.954,1493096404,"201051344000651","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,670066.9,670066.9,2911,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096452,1899184.00
04/25/2017 01:00,2,0.000,ALERT,211.70,297.87,59.954,1493096404,"274151322000088","219011344069620",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,890566.8,890566.8,2903,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096454,1899185.00
04/25/2017 01:00,2,0.000,ALERT,212.83,296.36,59.975,1493096404,"274151322000068","219011344069620",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,767177.6,767177.6,2982,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096456,1899186.00
04/25/2017 01:00,2,0.000,ALERT,211.93,297.57,59.949,1493096404,"201051344001135","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,665696.9,665696.9,2910,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096457,1899187.00
04/25/2017 01:00,2,0.000,ALERT,212.38,299.67,59.959,1493096404,"201051344000594","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,686301.8,686301.8,2912,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096459,1899188.00
04/25/2017 01:00,2,0.000,ALERT,212.38,297.57,59.959,1493096404,"201051344001203","219011344069620",0.00,9.30,0,295.46,301.17,0.0,0.0,0.000,674413.0,674413.0,2914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096461,1899189.00
04/25/2017 01:00,2,0.000,ALERT,211.93,297.26,59.970,1493096404,"274151322000054","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,908667.6,908667.6,2898,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096463,1899190.00
04/25/2017 01:00,2,0.000,ALERT,212.83,298.77,59.954,1493096404,"201051344000867","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,671138.2,671138.2,2916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096465,1899191.00
04/25/2017 01:00,2,0.000,ALERT,212.38,297.57,59.959,1493096404,"201051344001093","219011344069620",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,673238.5,673238.5,2911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096467,1899192.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1493096404,"201051344000900","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,692344.0,692344.0,2917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096468,1899193.00
04/25/2017 01:00,2,0.000,ALERT,212.83,298.77,59.965,1493096404,"201051344000648","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,681766.8,681766.8,2912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096470,1899194.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.67,59.933,1493096404,"201051344000569","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,694670.4,694670.4,2907,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096472,1899195.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.37,59.949,1493096404,"201051344000983","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,685319.3,685319.3,2912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096474,1899196.00
04/25/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1493096404,"201051344001158","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,670996.2,670996.2,2913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096476,1899197.00
04/25/2017 01:00,2,0.000,ALERT,213.06,299.67,60.012,1493096404,"201051344000576","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,685148.1,685148.1,2915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493096477,1899198.00
04/25/2017 01:00,2,0.000,ALERT,212.16,296.66,59.965,1493096404,"274151322000087","219011344069620",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,880755.8,880755.8,2947,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493096479,1899199.00
04/25/2017 01:15,2,0.000,ALERT,212.83,298.77,59.970,1493097303,"201051344000645","219011344069620",0.00,9.70,0,296.96,303.28,0.0,0.0,0.000,684284.0,684284.0,2911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097305,1899200.00
04/25/2017 01:15,2,0.000,ALERT,212.16,297.57,59.970,1493097303,"274151322000085","219011344069620",0.00,10.00,0,295.46,303.58,0.0,0.0,0.000,905656.4,905656.4,2902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097307,1899201.00
04/25/2017 01:15,2,0.000,ALERT,213.06,298.47,59.975,1493097303,"201051344000633","219011344069620",0.00,9.00,0,295.46,303.28,0.0,0.0,0.000,670675.0,670675.0,2921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097309,1899202.00
04/25/2017 01:15,2,0.000,ALERT,212.61,298.77,59.986,1493097303,"201051344000469","219011344069620",0.00,8.50,0,296.36,302.98,0.0,0.0,0.000,673643.7,673643.7,2911,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097311,1899203.00
04/25/2017 01:15,2,0.000,ALERT,212.16,297.57,59.981,1493097303,"201051344000646","219011344069620",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,667240.8,667240.8,2915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097313,1899204.00
04/25/2017 01:15,2,0.000,ALERT,211.70,298.17,59.975,1493097303,"274151322000052","219011344069620",0.00,10.00,0,295.16,303.28,0.0,0.0,0.000,938642.6,938642.6,2906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097315,1899205.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.87,59.975,1493097303,"201051344000585","219011344069620",0.00,9.30,0,295.46,301.17,0.0,0.0,0.000,678430.3,678430.3,2914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097316,1899206.00
04/25/2017 01:15,2,0.000,ALERT,212.16,297.87,59.975,1493097303,"201051344001230","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,671633.2,671633.2,2918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097318,1899207.00
04/25/2017 01:15,2,0.000,ALERT,212.83,298.47,59.938,1493097303,"201051344000582","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,661562.8,661562.8,2906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097320,1899208.00
04/25/2017 01:15,2,0.000,ALERT,211.93,297.57,59.975,1493097303,"201051344000955","219011344069620",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,680029.6,680029.6,2912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097322,1899209.00
04/25/2017 01:15,2,0.000,ALERT,212.38,296.96,59.996,1493097303,"274151322000094","219011344069620",0.00,9.30,0,295.16,302.68,0.0,0.0,0.000,766855.9,766855.9,2989,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097323,1899210.00
04/25/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1493097303,"201051344000579","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,691180.7,691180.7,2913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097325,1899211.00
04/25/2017 01:15,2,0.000,ALERT,212.16,298.17,59.975,1493097303,"201051344000890","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,673850.6,673850.6,2912,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097327,1899212.00
04/25/2017 01:15,2,0.000,ALERT,212.61,297.87,59.944,1493097303,"201051344000438","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,676768.6,676768.6,2909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097329,1899213.00
04/25/2017 01:15,2,0.000,ALERT,212.61,297.26,59.970,1493097303,"201051344000417","219011344069620",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,636001.8,636001.8,2933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097331,1899214.00
04/25/2017 01:15,2,0.000,ALERT,212.16,297.87,59.965,1493097303,"274151322000083","219011344069620",0.00,9.70,0,296.06,303.58,0.0,0.0,0.000,929113.0,929113.0,2906,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097333,1899215.00
04/25/2017 01:15,2,0.000,ALERT,212.61,298.17,59.954,1493097303,"274151322000076","219011344069620",0.00,9.70,0,295.46,303.58,0.0,0.0,0.000,990451.7,990451.7,2903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097334,1899216.00
04/25/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1493097303,"201051344000868","219011344069620",0.00,9.30,0,297.57,304.18,0.0,0.0,0.000,672200.6,672200.6,2912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097336,1899217.00
04/25/2017 01:15,2,0.000,ALERT,212.16,298.47,59.981,1493097303,"274151322000095","219011344069620",0.00,9.30,0,296.66,304.48,0.0,0.0,0.000,980874.6,980874.6,2908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097338,1899218.00
04/25/2017 01:15,2,0.000,ALERT,212.38,299.07,59.986,1493097303,"201051344000988","219011344069620",0.00,9.30,0,294.86,302.98,0.0,0.0,0.000,611009.7,611009.7,2920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097340,1899219.00
04/25/2017 01:15,2,0.000,ALERT,212.16,296.96,60.023,1493097303,"201051344001025","219011344069620",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,676061.6,676061.6,2916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097342,1899220.00
04/25/2017 01:15,2,0.000,ALERT,212.38,299.07,59.986,1493097303,"201051344000458","219011344069620",0.00,10.00,0,297.26,303.28,0.0,0.0,0.000,684393.2,684393.2,2909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097343,1899221.00
04/25/2017 01:15,2,0.000,ALERT,213.06,299.07,60.034,1493097303,"201051344000853","219011344069620",0.00,9.00,0,296.96,303.28,0.0,0.0,0.000,684833.9,684833.9,2915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097345,1899222.00
04/25/2017 01:15,2,0.000,ALERT,212.61,297.87,60.012,1493097303,"201051344000685","219011344069620",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,676817.1,676817.1,2921,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097347,1899223.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.26,59.991,1493097303,"201051344000917","219011344069620",0.00,10.00,0,294.56,300.57,0.0,0.0,0.000,673436.6,673436.6,2917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097349,1899224.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.87,59.981,1493097303,"201051344001145","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,681276.5,681276.5,2915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097351,1899225.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.26,59.981,1493097303,"201051344000651","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,670066.9,670066.9,2913,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097352,1899226.00
04/25/2017 01:15,2,0.000,ALERT,211.93,297.57,60.018,1493097303,"274151322000088","219011344069620",0.00,10.30,0,295.46,302.98,0.0,0.0,0.000,890566.8,890566.8,2905,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097354,1899227.00
04/25/2017 01:15,2,0.000,ALERT,212.83,296.96,59.981,1493097303,"274151322000068","219011344069620",0.00,10.30,0,294.86,302.07,0.0,0.0,0.000,767177.6,767177.6,2984,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097356,1899228.00
04/25/2017 01:15,2,0.000,ALERT,211.93,297.87,59.986,1493097303,"201051344001135","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,665696.9,665696.9,2912,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097358,1899229.00
04/25/2017 01:15,2,0.000,ALERT,212.38,299.67,59.996,1493097303,"201051344000594","219011344069620",0.00,9.00,0,296.96,304.18,0.0,0.0,0.000,686301.8,686301.8,2914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097360,1899230.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.57,59.991,1493097303,"201051344001203","219011344069620",0.00,9.00,0,295.76,302.07,0.0,0.0,0.000,674413.0,674413.0,2916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097362,1899231.00
04/25/2017 01:15,2,0.000,ALERT,211.93,297.57,59.991,1493097303,"274151322000054","219011344069620",0.00,10.30,0,295.46,303.28,0.0,0.0,0.000,908667.6,908667.6,2900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097363,1899232.00
04/25/2017 01:15,2,0.000,ALERT,212.83,299.07,60.023,1493097303,"201051344000867","219011344069620",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,671138.2,671138.2,2918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097365,1899233.00
04/25/2017 01:15,2,0.000,ALERT,212.38,297.87,59.991,1493097303,"201051344001093","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,673238.5,673238.5,2913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097367,1899234.00
04/25/2017 01:15,2,0.000,ALERT,212.61,299.37,59.981,1493097303,"201051344000900","219011344069620",0.00,9.00,0,296.96,303.28,0.0,0.0,0.000,692344.0,692344.0,2919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097369,1899235.00
04/25/2017 01:15,2,0.000,ALERT,212.83,298.47,59.986,1493097303,"201051344000648","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,681766.8,681766.8,2914,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097371,1899236.00
04/25/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1493097303,"201051344000569","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,694670.4,694670.4,2909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097372,1899237.00
04/25/2017 01:15,2,0.000,ALERT,212.83,299.67,59.933,1493097303,"201051344000983","219011344069620",0.00,9.70,0,297.26,303.58,0.0,0.0,0.000,685319.3,685319.3,2914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493097374,1899238.00
04/25/2017 01:15,2,0.000,ALERT,212.61,299.07,59.959,1493097303,"201051344001158","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,670996.2,670996.2,2915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097376,1899239.00
04/25/2017 01:15,2,0.000,ALERT,213.06,299.37,59.965,1493097303,"201051344000576","219011344069620",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,685148.1,685148.1,2917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097378,1899240.00
04/25/2017 01:15,2,0.000,ALERT,212.16,296.66,59.970,1493097303,"274151322000087","219011344069620",0.00,10.70,0,294.86,302.37,0.0,0.0,0.000,880755.8,880755.8,2949,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493097380,1899241.00
04/25/2017 01:30,2,0.000,ALERT,213.29,299.67,59.965,1493098203,"201051344000645","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,684284.0,684284.0,2913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098205,1899242.00
04/25/2017 01:30,2,0.000,ALERT,212.38,297.87,59.965,1493098203,"274151322000085","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,905656.4,905656.4,2904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098207,1899243.00
04/25/2017 01:30,2,0.000,ALERT,213.51,299.37,59.975,1493098203,"201051344000633","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,670675.0,670675.0,2923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098209,1899244.00
04/25/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1493098203,"201051344000469","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,673643.7,673643.7,2913,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098211,1899245.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.47,59.970,1493098203,"201051344000646","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,667240.8,667240.8,2917,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098213,1899246.00
04/25/2017 01:30,2,0.000,ALERT,211.70,298.17,59.965,1493098203,"274151322000052","219011344069620",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,938642.6,938642.6,2908,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098214,1899247.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.47,59.965,1493098203,"201051344000585","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,678430.3,678430.3,2916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098216,1899248.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.77,59.965,1493098203,"201051344001230","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,671633.2,671633.2,2920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098218,1899249.00
04/25/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1493098203,"201051344000582","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,661562.8,661562.8,2908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098220,1899250.00
04/25/2017 01:30,2,0.000,ALERT,211.93,298.17,59.970,1493098203,"201051344000955","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,680029.6,680029.6,2914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098221,1899251.00
04/25/2017 01:30,2,0.000,ALERT,212.38,297.87,59.965,1493098203,"274151322000094","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,766855.9,766855.9,2991,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098223,1899252.00
04/25/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1493098203,"201051344000579","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,691180.7,691180.7,2915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098225,1899253.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.77,59.965,1493098203,"201051344000890","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,673850.6,673850.6,2914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098227,1899254.00
04/25/2017 01:30,2,0.000,ALERT,212.61,298.47,59.970,1493098203,"201051344000438","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,676768.6,676768.6,2911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098229,1899255.00
04/25/2017 01:30,2,0.000,ALERT,212.61,297.87,59.965,1493098203,"201051344000417","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,636001.8,636001.8,2935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098230,1899256.00
04/25/2017 01:30,2,0.000,ALERT,212.16,298.47,59.944,1493098203,"274151322000083","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,929113.0,929113.0,2908,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098232,1899257.00
04/25/2017 01:30,2,0.000,ALERT,212.83,297.87,59.949,1493098203,"274151322000076","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,990451.7,990451.7,2905,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098234,1899258.00
04/25/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1493098203,"201051344000868","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,672200.6,672200.6,2914,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098236,1899259.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.77,59.954,1493098203,"274151322000095","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,980874.6,980874.6,2910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098238,1899260.00
04/25/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1493098203,"201051344000988","219011344069620",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,611009.7,611009.7,2922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098240,1899261.00
04/25/2017 01:30,2,0.000,ALERT,212.16,297.57,59.938,1493098203,"201051344001025","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,676061.6,676061.6,2918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098241,1899262.00
04/25/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1493098203,"201051344000458","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,684393.2,684393.2,2911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098243,1899263.00
04/25/2017 01:30,2,0.000,ALERT,213.29,299.37,59.959,1493098203,"201051344000853","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,684833.9,684833.9,2917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098245,1899264.00
04/25/2017 01:30,2,0.000,ALERT,212.61,298.47,59.959,1493098203,"201051344000685","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,676817.1,676817.1,2923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098247,1899265.00
04/25/2017 01:30,2,0.000,ALERT,212.61,297.87,59.970,1493098203,"201051344000917","219011344069620",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,673436.6,673436.6,2919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098248,1899266.00
04/25/2017 01:30,2,0.000,ALERT,212.83,298.77,59.965,1493098203,"201051344001145","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,681276.5,681276.5,2917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098250,1899267.00
04/25/2017 01:30,2,0.000,ALERT,212.61,297.87,59.970,1493098203,"201051344000651","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,670066.9,670066.9,2915,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098252,1899268.00
04/25/2017 01:30,2,0.000,ALERT,211.93,297.87,59.975,1493098203,"274151322000088","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,890566.8,890566.8,2907,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098254,1899269.00
04/25/2017 01:30,2,0.000,ALERT,212.83,296.96,59.965,1493098203,"274151322000068","219011344069620",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,767177.6,767177.6,2986,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098256,1899270.00
04/25/2017 01:30,2,0.000,ALERT,212.16,298.17,59.981,1493098203,"201051344001135","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,665696.9,665696.9,2914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098258,1899271.00
04/25/2017 01:30,2,0.000,ALERT,212.38,300.27,59.965,1493098203,"201051344000594","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,686301.8,686301.8,2916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098260,1899272.00
04/25/2017 01:30,2,0.000,ALERT,212.38,297.87,59.970,1493098203,"201051344001203","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,674413.0,674413.0,2918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098261,1899273.00
04/25/2017 01:30,2,0.000,ALERT,212.16,298.47,59.944,1493098203,"274151322000054","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,908667.6,908667.6,2902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098263,1899274.00
04/25/2017 01:30,2,0.000,ALERT,213.06,299.37,59.970,1493098203,"201051344000867","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,671138.2,671138.2,2920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098265,1899275.00
04/25/2017 01:30,2,0.000,ALERT,212.38,298.47,59.986,1493098203,"201051344001093","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,673238.5,673238.5,2915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098267,1899276.00
04/25/2017 01:30,2,0.000,ALERT,212.83,299.67,59.981,1493098203,"201051344000900","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,692344.0,692344.0,2921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098268,1899277.00
04/25/2017 01:30,2,0.000,ALERT,212.83,298.77,59.949,1493098203,"201051344000648","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,681766.8,681766.8,2916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098270,1899278.00
04/25/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1493098203,"201051344000569","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,694670.4,694670.4,2911,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098272,1899279.00
