ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 01:30,2,0.000,ALERT,212.83,299.67,59.986,1493098203,"201051344000983","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,685319.3,685319.3,2916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493098274,1899280.00
04/25/2017 01:30,2,0.000,ALERT,212.83,299.07,59.986,1493098203,"201051344001158","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,670996.2,670996.2,2917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098276,1899281.00
04/25/2017 01:30,2,0.000,ALERT,213.29,299.97,59.986,1493098203,"201051344000576","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,685148.1,685148.1,2919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098278,1899282.00
04/25/2017 01:30,2,0.000,ALERT,212.38,297.87,59.981,1493098203,"274151322000087","219011344069620",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,880755.8,880755.8,2951,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493098279,1899283.00
04/25/2017 01:45,2,0.000,ALERT,213.29,299.07,59.970,1493099104,"201051344000645","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,684284.0,684284.0,2915,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099106,1899284.00
04/25/2017 01:45,2,0.000,ALERT,212.38,297.87,59.975,1493099104,"274151322000085","219011344069620",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,905656.4,905656.4,2906,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099108,1899285.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.07,59.991,1493099104,"201051344000633","219011344069620",0.00,9.30,0,295.46,302.37,0.0,0.0,0.000,670675.0,670675.0,2925,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099109,1899286.00
04/25/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1493099104,"201051344000469","219011344069620",0.00,9.00,0,296.06,302.68,0.0,0.0,0.000,673643.7,673643.7,2915,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099111,1899287.00
04/25/2017 01:45,2,0.000,ALERT,213.29,300.27,59.991,1493099104,"201051344000646","219011344069620",0.00,9.30,0,295.46,303.28,0.0,0.0,0.000,667240.8,667240.8,2919,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099113,1899288.00
04/25/2017 01:45,2,0.000,ALERT,212.16,297.26,59.986,1493099104,"274151322000052","219011344069620",0.00,10.30,0,294.86,301.47,0.0,0.0,0.000,938642.6,938642.6,2910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099115,1899289.00
04/25/2017 01:45,2,0.000,ALERT,213.74,299.97,59.986,1493099104,"201051344000585","219011344069620",0.00,9.70,0,295.46,303.28,0.0,0.0,0.000,678430.3,678430.3,2918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099116,1899290.00
04/25/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1493099104,"201051344001230","219011344069620",0.00,9.30,0,296.36,303.58,0.0,0.0,0.000,671633.2,671633.2,2922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099118,1899291.00
04/25/2017 01:45,2,0.000,ALERT,213.96,301.17,59.991,1493099104,"201051344000582","219011344069620",0.00,9.00,0,296.96,304.18,0.0,0.0,0.000,661562.8,661562.8,2910,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099120,1899292.00
04/25/2017 01:45,2,0.000,ALERT,213.06,300.27,60.012,1493099104,"201051344000955","219011344069620",0.00,9.30,0,296.06,303.28,0.0,0.0,0.000,680029.6,680029.6,2916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099122,1899293.00
04/25/2017 01:45,2,0.000,ALERT,212.38,297.26,59.991,1493099104,"274151322000094","219011344069620",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,766855.9,766855.9,2993,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099124,1899294.00
04/25/2017 01:45,2,0.000,ALERT,212.83,299.97,59.991,1493099104,"201051344000579","219011344069620",0.00,9.70,0,297.57,303.58,0.0,0.0,0.000,691180.7,691180.7,2917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099125,1899295.00
04/25/2017 01:45,2,0.000,ALERT,213.51,300.57,60.028,1493099104,"201051344000890","219011344069620",0.00,9.70,0,296.66,304.48,0.0,0.0,0.000,673850.6,673850.6,2916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099127,1899296.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.97,59.996,1493099104,"201051344000438","219011344069620",0.00,9.00,0,296.36,303.88,0.0,0.0,0.000,676768.6,676768.6,2913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099129,1899297.00
04/25/2017 01:45,2,0.000,ALERT,213.74,299.67,60.007,1493099104,"201051344000417","219011344069620",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,636001.8,636001.8,2937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099131,1899298.00
04/25/2017 01:45,2,0.000,ALERT,212.16,298.17,60.002,1493099104,"274151322000083","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,929113.0,929113.0,2910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099133,1899299.00
04/25/2017 01:45,2,0.000,ALERT,212.83,298.47,60.002,1493099104,"274151322000076","219011344069620",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,990451.7,990451.7,2907,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099135,1899300.00
04/25/2017 01:45,2,0.000,ALERT,212.61,299.97,59.965,1493099104,"201051344000868","219011344069620",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,672200.6,672200.6,2916,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099137,1899301.00
04/25/2017 01:45,2,0.000,ALERT,212.16,298.77,60.012,1493099104,"274151322000095","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,980874.6,980874.6,2912,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099139,1899302.00
04/25/2017 01:45,2,0.000,ALERT,212.61,299.07,60.002,1493099104,"201051344000988","219011344069620",0.00,9.70,0,294.56,302.68,0.0,0.0,0.000,611009.7,611009.7,2924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099141,1899303.00
04/25/2017 01:45,2,0.000,ALERT,213.06,299.07,60.007,1493099104,"201051344001025","219011344069620",0.00,9.00,0,295.46,303.88,0.0,0.0,0.000,676061.6,676061.6,2920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099142,1899304.00
04/25/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1493099104,"201051344000458","219011344069620",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,684393.2,684393.2,2913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099144,1899305.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.07,60.007,1493099104,"201051344000853","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,684833.9,684833.9,2919,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099146,1899306.00
04/25/2017 01:45,2,0.000,ALERT,213.74,300.57,60.002,1493099104,"201051344000685","219011344069620",0.00,9.70,0,296.06,303.28,0.0,0.0,0.000,676817.1,676817.1,2925,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099148,1899307.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.97,60.012,1493099104,"201051344000917","219011344069620",0.00,10.30,0,294.86,302.68,0.0,0.0,0.000,673436.6,673436.6,2921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099150,1899308.00
04/25/2017 01:45,2,0.000,ALERT,213.74,300.57,60.002,1493099104,"201051344001145","219011344069620",0.00,9.30,0,296.66,304.18,0.0,0.0,0.000,681276.5,681276.5,2919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099151,1899309.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.67,60.049,1493099104,"201051344000651","219011344069620",0.00,8.50,0,295.76,302.98,0.0,0.0,0.000,670066.9,670066.9,2917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099153,1899310.00
04/25/2017 01:45,2,0.000,ALERT,211.93,298.17,60.002,1493099104,"274151322000088","219011344069620",0.00,10.70,0,295.16,301.17,0.0,0.0,0.000,890566.8,890566.8,2909,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099155,1899311.00
04/25/2017 01:45,2,0.000,ALERT,212.83,296.96,60.007,1493099104,"274151322000068","219011344069620",0.00,10.70,0,294.56,300.27,0.0,0.0,0.000,767177.6,767177.6,2988,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099157,1899312.00
04/25/2017 01:45,2,0.000,ALERT,213.06,300.27,60.007,1493099104,"201051344001135","219011344069620",0.00,9.30,0,296.36,303.88,0.0,0.0,0.000,665696.9,665696.9,2916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099159,1899313.00
04/25/2017 01:45,2,0.000,ALERT,212.61,299.67,60.012,1493099104,"201051344000594","219011344069620",0.00,9.30,0,296.66,303.58,0.0,0.0,0.000,686301.8,686301.8,2918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099160,1899314.00
04/25/2017 01:45,2,0.000,ALERT,213.74,300.27,60.034,1493099104,"201051344001203","219011344069620",0.00,9.30,0,296.06,305.08,0.0,0.0,0.000,674413.0,674413.0,2920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099162,1899315.00
04/25/2017 01:45,2,0.000,ALERT,211.93,298.17,60.002,1493099104,"274151322000054","219011344069620",0.00,10.70,0,295.16,301.47,0.0,0.0,0.000,908667.6,908667.6,2904,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099164,1899316.00
04/25/2017 01:45,2,0.000,ALERT,213.06,299.37,59.996,1493099104,"201051344000867","219011344069620",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,671138.2,671138.2,2922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099166,1899317.00
04/25/2017 01:45,2,0.000,ALERT,213.51,299.97,60.002,1493099104,"201051344001093","219011344069620",0.00,10.30,0,296.06,303.28,0.0,0.0,0.000,673238.5,673238.5,2917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099168,1899318.00
04/25/2017 01:45,2,0.000,ALERT,212.83,299.97,59.996,1493099104,"201051344000900","219011344069620",0.00,9.30,0,296.66,302.98,0.0,0.0,0.000,692344.0,692344.0,2923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099169,1899319.00
04/25/2017 01:45,2,0.000,ALERT,213.06,298.77,60.002,1493099104,"201051344000648","219011344069620",0.00,9.00,0,296.66,302.98,0.0,0.0,0.000,681766.8,681766.8,2918,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099171,1899320.00
04/25/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1493099104,"201051344000569","219011344069620",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,694670.4,694670.4,2913,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099173,1899321.00
04/25/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1493099104,"201051344000983","219011344069620",0.00,9.70,0,297.26,303.58,0.0,0.0,0.000,685319.3,685319.3,2918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099175,1899322.00
04/25/2017 01:45,2,0.000,ALERT,213.06,299.07,60.023,1493099104,"201051344001158","219011344069620",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,670996.2,670996.2,2919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493099177,1899323.00
04/25/2017 01:45,2,0.000,ALERT,213.29,299.67,60.028,1493099104,"201051344000576","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,685148.1,685148.1,2921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099178,1899324.00
04/25/2017 01:45,2,0.000,ALERT,212.38,297.57,60.002,1493099104,"274151322000087","219011344069620",0.00,10.70,0,294.26,300.57,0.0,0.0,0.000,880755.8,880755.8,2953,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493099180,1899325.00
04/25/2017 02:00,2,0.000,ALERT,213.06,298.77,59.986,1493100003,"201051344000645","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,684284.0,684284.0,2917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100005,1899326.00
04/25/2017 02:00,2,0.000,ALERT,212.16,297.87,59.975,1493100003,"274151322000085","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,905656.4,905656.4,2908,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100007,1899327.00
04/25/2017 02:00,2,0.000,ALERT,213.29,298.77,59.981,1493100003,"201051344000633","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,670675.0,670675.0,2927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100009,1899328.00
04/25/2017 02:00,2,0.000,ALERT,212.83,298.77,59.975,1493100003,"201051344000469","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,673643.7,673643.7,2917,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100011,1899329.00
04/25/2017 02:00,2,0.000,ALERT,212.83,299.37,59.975,1493100003,"201051344000646","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,667240.8,667240.8,2921,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100013,1899330.00
04/25/2017 02:00,2,0.000,ALERT,211.70,298.17,59.959,1493100003,"274151322000052","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,938642.6,938642.6,2912,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100015,1899331.00
04/25/2017 02:00,2,0.000,ALERT,213.06,299.67,59.970,1493100003,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,678430.3,678430.3,2920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100016,1899332.00
04/25/2017 02:00,2,0.000,ALERT,213.06,299.67,59.975,1493100003,"201051344001230","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,671633.2,671633.2,2924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100018,1899333.00
04/25/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1493100003,"201051344000582","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,661562.8,661562.8,2912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100020,1899334.00
04/25/2017 02:00,2,0.000,ALERT,212.61,299.37,60.002,1493100003,"201051344000955","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,680029.6,680029.6,2918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100022,1899335.00
04/25/2017 02:00,2,0.000,ALERT,211.93,297.26,59.965,1493100003,"274151322000094","219011344069620",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,766855.9,766855.9,2995,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100023,1899336.00
04/25/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1493100003,"201051344000579","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,691180.7,691180.7,2919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100025,1899337.00
04/25/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1493100003,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,673850.6,673850.6,2918,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100027,1899338.00
04/25/2017 02:00,2,0.000,ALERT,213.06,299.37,59.975,1493100003,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,676768.6,676768.6,2915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100029,1899339.00
04/25/2017 02:00,2,0.000,ALERT,213.06,298.77,59.975,1493100003,"201051344000417","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,636001.8,636001.8,2939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100031,1899340.00
04/25/2017 02:00,2,0.000,ALERT,212.38,298.77,59.944,1493100003,"274151322000083","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,929113.0,929113.0,2912,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100032,1899341.00
04/25/2017 02:00,2,0.000,ALERT,212.83,297.87,59.986,1493100003,"274151322000076","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,990451.7,990451.7,2909,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100034,1899342.00
04/25/2017 02:00,2,0.000,ALERT,212.61,299.37,59.975,1493100003,"201051344000868","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,672200.6,672200.6,2918,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100036,1899343.00
04/25/2017 02:00,2,0.000,ALERT,212.38,299.07,59.975,1493100003,"274151322000095","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,980874.6,980874.6,2914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100038,1899344.00
04/25/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1493100003,"201051344000988","219011344069620",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,611009.7,611009.7,2926,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100040,1899345.00
04/25/2017 02:00,2,0.000,ALERT,213.06,298.77,59.975,1493100003,"201051344001025","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,676061.6,676061.6,2922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100041,1899346.00
04/25/2017 02:00,2,0.000,ALERT,212.61,299.07,59.986,1493100003,"201051344000458","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,684393.2,684393.2,2915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100043,1899347.00
04/25/2017 02:00,2,0.000,ALERT,213.29,298.77,59.970,1493100003,"201051344000853","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,684833.9,684833.9,2921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100045,1899348.00
04/25/2017 02:00,2,0.000,ALERT,213.51,299.67,59.986,1493100003,"201051344000685","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,676817.1,676817.1,2927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100047,1899349.00
04/25/2017 02:00,2,0.000,ALERT,213.51,299.67,59.981,1493100003,"201051344000917","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,673436.6,673436.6,2923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100048,1899350.00
04/25/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1493100003,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100050,1899351.00
04/25/2017 02:00,2,0.000,ALERT,213.29,299.37,59.965,1493100003,"201051344000651","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,670066.9,670066.9,2919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100052,1899352.00
04/25/2017 02:00,2,0.000,ALERT,211.93,298.17,59.986,1493100003,"274151322000088","219011344069620",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,890566.8,890566.8,2911,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100054,1899353.00
04/25/2017 02:00,2,0.000,ALERT,212.83,297.57,60.018,1493100003,"274151322000068","219011344069620",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,767177.6,767177.6,2990,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100056,1899354.00
04/25/2017 02:00,2,0.000,ALERT,213.06,299.67,60.002,1493100003,"201051344001135","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,665696.9,665696.9,2918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100058,1899355.00
04/25/2017 02:00,2,0.000,ALERT,212.38,299.67,60.007,1493100003,"201051344000594","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,686301.8,686301.8,2920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100060,1899356.00
04/25/2017 02:00,2,0.000,ALERT,213.51,299.67,60.002,1493100003,"201051344001203","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,674413.0,674413.0,2922,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100062,1899357.00
04/25/2017 02:00,2,0.000,ALERT,212.16,297.87,59.986,1493100003,"274151322000054","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,908667.6,908667.6,2906,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100063,1899358.00
04/25/2017 02:00,2,0.000,ALERT,213.06,298.77,59.986,1493100003,"201051344000867","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,671138.2,671138.2,2924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100065,1899359.00
04/25/2017 02:00,2,0.000,ALERT,213.29,299.97,60.002,1493100003,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,673238.5,673238.5,2919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100067,1899360.00
04/25/2017 02:00,2,0.000,ALERT,212.83,299.07,59.986,1493100003,"201051344000900","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,692344.0,692344.0,2925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100069,1899361.00
04/25/2017 02:00,2,0.000,ALERT,213.06,298.47,59.970,1493100003,"201051344000648","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,681766.8,681766.8,2920,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100071,1899362.00
04/25/2017 02:00,2,0.000,ALERT,212.83,299.67,60.034,1493100003,"201051344000569","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,694670.4,694670.4,2915,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100072,1899363.00
04/25/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1493100003,"201051344000983","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,685319.3,685319.3,2920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100074,1899364.00
04/25/2017 02:00,2,0.000,ALERT,212.61,298.77,59.991,1493100003,"201051344001158","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,670996.2,670996.2,2921,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100076,1899365.00
04/25/2017 02:00,2,0.000,ALERT,213.29,299.37,59.986,1493100003,"201051344000576","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,685148.1,685148.1,2923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100078,1899366.00
04/25/2017 02:00,2,0.000,ALERT,212.38,297.87,59.996,1493100003,"274151322000087","219011344069620",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,880755.8,880755.8,2955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100079,1899367.00
04/25/2017 02:15,2,0.000,ALERT,213.06,298.47,59.975,1493100903,"201051344000645","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,684284.0,684284.0,2919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100905,1899368.00
04/25/2017 02:15,2,0.000,ALERT,212.38,298.17,59.975,1493100903,"274151322000085","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,905656.4,905656.4,2910,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100907,1899369.00
04/25/2017 02:15,2,0.000,ALERT,213.29,298.77,60.002,1493100903,"201051344000633","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,670675.0,670675.0,2929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100909,1899370.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1493100903,"201051344000469","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,673643.7,673643.7,2919,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100911,1899371.00
04/25/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1493100903,"201051344000646","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,667240.8,667240.8,2923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100913,1899372.00
04/25/2017 02:15,2,0.000,ALERT,211.70,298.17,59.970,1493100903,"274151322000052","219011344069620",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,938642.6,938642.6,2914,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100914,1899373.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.97,59.965,1493100903,"201051344000585","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,678430.3,678430.3,2922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100916,1899374.00
04/25/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1493100903,"201051344001230","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,671633.2,671633.2,2926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100918,1899375.00
04/25/2017 02:15,2,0.000,ALERT,213.74,300.87,59.949,1493100903,"201051344000582","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,661562.8,661562.8,2914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100920,1899376.00
04/25/2017 02:15,2,0.000,ALERT,212.83,299.97,59.975,1493100903,"201051344000955","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,680029.6,680029.6,2920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100921,1899377.00
04/25/2017 02:15,2,0.000,ALERT,212.38,297.87,59.970,1493100903,"274151322000094","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,766855.9,766855.9,2997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100923,1899378.00
04/25/2017 02:15,2,0.000,ALERT,212.83,299.97,60.018,1493100903,"201051344000579","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,691180.7,691180.7,2921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100925,1899379.00
04/25/2017 02:15,2,0.000,ALERT,213.06,300.57,59.981,1493100903,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,673850.6,673850.6,2920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100927,1899380.00
04/25/2017 02:15,2,0.000,ALERT,213.51,299.97,59.991,1493100903,"201051344000438","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676768.6,676768.6,2917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100929,1899381.00
04/25/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1493100903,"201051344000417","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,636001.8,636001.8,2941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100931,1899382.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.37,59.991,1493100903,"274151322000083","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,929113.0,929113.0,2914,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100932,1899383.00
04/25/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1493100903,"274151322000076","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,990451.7,990451.7,2911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100934,1899384.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.67,60.028,1493100903,"201051344000868","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,672200.6,672200.6,2920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100936,1899385.00
04/25/2017 02:15,2,0.000,ALERT,212.38,299.37,59.981,1493100903,"274151322000095","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,980874.6,980874.6,2916,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100938,1899386.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.37,59.991,1493100903,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,611009.7,611009.7,2928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100939,1899387.00
04/25/2017 02:15,2,0.000,ALERT,213.06,299.07,59.991,1493100903,"201051344001025","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676061.6,676061.6,2924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100941,1899388.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.37,59.991,1493100903,"201051344000458","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,684393.2,684393.2,2917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100943,1899389.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.37,59.986,1493100903,"201051344000853","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,684833.9,684833.9,2923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100945,1899390.00
04/25/2017 02:15,2,0.000,ALERT,213.51,299.97,59.965,1493100903,"201051344000685","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,676817.1,676817.1,2929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100947,1899391.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.37,60.023,1493100903,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,673436.6,673436.6,2925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100949,1899392.00
04/25/2017 02:15,2,0.000,ALERT,213.51,300.27,59.996,1493100903,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,681276.5,681276.5,2923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100951,1899393.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.37,59.965,1493100903,"201051344000651","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,670066.9,670066.9,2921,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100952,1899394.00
04/25/2017 02:15,2,0.000,ALERT,211.93,298.17,59.970,1493100903,"274151322000088","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,890566.8,890566.8,2913,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100954,1899395.00
04/25/2017 02:15,2,0.000,ALERT,213.06,297.57,59.986,1493100903,"274151322000068","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,767177.6,767177.6,2992,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100956,1899396.00
04/25/2017 02:15,2,0.000,ALERT,213.06,299.97,59.996,1493100903,"201051344001135","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,665696.9,665696.9,2920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100958,1899397.00
04/25/2017 02:15,2,0.000,ALERT,212.38,299.67,59.991,1493100903,"201051344000594","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,686301.8,686301.8,2922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100960,1899398.00
04/25/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1493100903,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,674413.0,674413.0,2924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100961,1899399.00
04/25/2017 02:15,2,0.000,ALERT,212.16,298.17,59.991,1493100903,"274151322000054","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,908667.6,908667.6,2908,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100963,1899400.00
04/25/2017 02:15,2,0.000,ALERT,212.83,298.77,59.991,1493100903,"201051344000867","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,671138.2,671138.2,2926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100965,1899401.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.97,59.981,1493100903,"201051344001093","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,673238.5,673238.5,2921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100967,1899402.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.07,59.991,1493100903,"201051344000900","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,692344.0,692344.0,2927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100969,1899403.00
04/25/2017 02:15,2,0.000,ALERT,212.83,298.47,59.991,1493100903,"201051344000648","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,681766.8,681766.8,2922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100970,1899404.00
04/25/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1493100903,"201051344000569","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,694670.4,694670.4,2917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493100972,1899405.00
04/25/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1493100903,"201051344000983","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,685319.3,685319.3,2922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100974,1899406.00
04/25/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1493100903,"201051344001158","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,670996.2,670996.2,2923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100976,1899407.00
04/25/2017 02:15,2,0.000,ALERT,213.29,299.67,59.986,1493100903,"201051344000576","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,685148.1,685148.1,2925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100978,1899408.00
04/25/2017 02:15,2,0.000,ALERT,212.38,297.26,59.981,1493100903,"274151322000087","219011344069620",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,880755.8,880755.8,2957,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493100979,1899409.00
04/25/2017 02:30,2,0.000,ALERT,213.29,299.07,59.996,1493101803,"201051344000645","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,684284.0,684284.0,2921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101805,1899410.00
04/25/2017 02:30,2,0.000,ALERT,212.61,298.17,59.986,1493101803,"274151322000085","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,905656.4,905656.4,2912,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101807,1899411.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.07,59.991,1493101803,"201051344000633","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,670675.0,670675.0,2931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101809,1899412.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.07,59.981,1493101803,"201051344000469","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,673643.7,673643.7,2921,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101811,1899413.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.97,59.996,1493101803,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101812,1899414.00
04/25/2017 02:30,2,0.000,ALERT,212.16,298.17,59.991,1493101803,"274151322000052","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,938642.6,938642.6,2916,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101814,1899415.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1493101803,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101816,1899416.00
04/25/2017 02:30,2,0.000,ALERT,213.51,300.27,59.996,1493101803,"201051344001230","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,671633.2,671633.2,2928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101818,1899417.00
04/25/2017 02:30,2,0.000,ALERT,213.96,300.87,59.991,1493101803,"201051344000582","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,661562.8,661562.8,2916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101819,1899418.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1493101803,"201051344000955","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,680029.6,680029.6,2922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101821,1899419.00
04/25/2017 02:30,2,0.000,ALERT,212.38,297.26,59.996,1493101803,"274151322000094","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,766855.9,766855.9,2999,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101823,1899420.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1493101803,"201051344000579","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,691180.7,691180.7,2923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101825,1899421.00
04/25/2017 02:30,2,0.000,ALERT,213.29,300.57,59.991,1493101803,"201051344000890","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,673850.6,673850.6,2922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101827,1899422.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.97,59.954,1493101803,"201051344000438","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,676768.6,676768.6,2919,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101828,1899423.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.67,59.986,1493101803,"201051344000417","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,636001.8,636001.8,2943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493101830,1899424.00
