ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 02:30,2,0.000,ALERT,212.61,298.77,59.954,1493101803,"274151322000083","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,929113.0,929113.0,2916,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101832,1899425.00
04/25/2017 02:30,2,0.000,ALERT,213.06,298.17,59.975,1493101803,"274151322000076","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,990451.7,990451.7,2913,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493101834,1899426.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1493101803,"201051344000868","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,672200.6,672200.6,2922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101836,1899427.00
04/25/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1493101803,"274151322000095","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,980874.6,980874.6,2918,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101838,1899428.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1493101803,"201051344000988","219011344069620",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,611009.7,611009.7,2930,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101839,1899429.00
04/25/2017 02:30,2,0.000,ALERT,213.29,299.07,59.981,1493101803,"201051344001025","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,676061.6,676061.6,2926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101841,1899430.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493101803,"201051344000458","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,684393.2,684393.2,2919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101843,1899431.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.37,59.965,1493101803,"201051344000853","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,684833.9,684833.9,2925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101845,1899432.00
04/25/2017 02:30,2,0.000,ALERT,213.74,299.67,59.970,1493101803,"201051344000685","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,676817.1,676817.1,2931,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101847,1899433.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.37,59.965,1493101803,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,673436.6,673436.6,2927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493101848,1899434.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.97,59.965,1493101803,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,681276.5,681276.5,2925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101850,1899435.00
04/25/2017 02:30,2,0.000,ALERT,213.29,299.07,59.975,1493101803,"201051344000651","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,670066.9,670066.9,2923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101852,1899436.00
04/25/2017 02:30,2,0.000,ALERT,212.16,297.87,59.975,1493101803,"274151322000088","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,890566.8,890566.8,2915,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101854,1899437.00
04/25/2017 02:30,2,0.000,ALERT,213.29,297.26,59.959,1493101803,"274151322000068","219011344069620",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,767177.6,767177.6,2994,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101856,1899438.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.67,60.012,1493101803,"201051344001135","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,665696.9,665696.9,2922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101857,1899439.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1493101803,"201051344000594","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,686301.8,686301.8,2924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101859,1899440.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.67,59.970,1493101803,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,674413.0,674413.0,2926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101861,1899441.00
04/25/2017 02:30,2,0.000,ALERT,212.38,297.87,59.970,1493101803,"274151322000054","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,908667.6,908667.6,2910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101863,1899442.00
04/25/2017 02:30,2,0.000,ALERT,213.29,299.07,59.975,1493101803,"201051344000867","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,671138.2,671138.2,2928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493101864,1899443.00
04/25/2017 02:30,2,0.000,ALERT,213.29,299.67,59.922,1493101803,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,673238.5,673238.5,2923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101866,1899444.00
04/25/2017 02:30,2,0.000,ALERT,212.83,299.07,59.970,1493101803,"201051344000900","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,692344.0,692344.0,2929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101868,1899445.00
04/25/2017 02:30,2,0.000,ALERT,213.06,298.77,59.965,1493101803,"201051344000648","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,681766.8,681766.8,2924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101870,1899446.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.67,59.965,1493101803,"201051344000569","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,694670.4,694670.4,2919,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101872,1899447.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.37,59.922,1493101803,"201051344000983","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,685319.3,685319.3,2924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101874,1899448.00
04/25/2017 02:30,2,0.000,ALERT,213.06,299.07,59.965,1493101803,"201051344001158","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,670996.2,670996.2,2925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101875,1899449.00
04/25/2017 02:30,2,0.000,ALERT,213.51,299.67,59.959,1493101803,"201051344000576","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,685148.1,685148.1,2927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493101877,1899450.00
04/25/2017 02:30,2,0.000,ALERT,212.61,296.96,59.959,1493101803,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,880755.8,880755.8,2959,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493101879,1899451.00
04/25/2017 02:45,2,0.000,ALERT,213.29,298.77,59.922,1493102703,"201051344000645","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,684284.0,684284.0,2923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102705,1899452.00
04/25/2017 02:45,2,0.000,ALERT,212.38,298.17,59.954,1493102703,"274151322000085","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,905656.4,905656.4,2914,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102707,1899453.00
04/25/2017 02:45,2,0.000,ALERT,213.29,298.77,59.965,1493102703,"201051344000633","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,670675.0,670675.0,2933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102709,1899454.00
04/25/2017 02:45,2,0.000,ALERT,212.83,299.07,59.981,1493102703,"201051344000469","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,673643.7,673643.7,2923,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102710,1899455.00
04/25/2017 02:45,2,0.000,ALERT,213.06,299.67,59.959,1493102703,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102712,1899456.00
04/25/2017 02:45,2,0.000,ALERT,211.93,298.77,59.938,1493102703,"274151322000052","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,938642.6,938642.6,2918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102714,1899457.00
04/25/2017 02:45,2,0.000,ALERT,213.29,299.67,59.996,1493102703,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,678430.3,678430.3,2926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102716,1899458.00
04/25/2017 02:45,2,0.000,ALERT,213.29,300.27,60.007,1493102703,"201051344001230","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,671633.2,671633.2,2930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102718,1899459.00
04/25/2017 02:45,2,0.000,ALERT,213.96,300.87,59.965,1493102703,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,661562.8,661562.8,2918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102719,1899460.00
04/25/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1493102703,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,680029.6,680029.6,2924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102721,1899461.00
04/25/2017 02:45,2,0.000,ALERT,212.38,297.26,59.928,1493102703,"274151322000094","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,766855.9,766855.9,3001,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102723,1899462.00
04/25/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1493102703,"201051344000579","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,691180.7,691180.7,2925,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102725,1899463.00
04/25/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1493102703,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,673850.6,673850.6,2924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102727,1899464.00
04/25/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1493102703,"201051344000438","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,676768.6,676768.6,2921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102728,1899465.00
04/25/2017 02:45,2,0.000,ALERT,213.51,299.07,59.981,1493102703,"201051344000417","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,636001.8,636001.8,2945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102730,1899466.00
04/25/2017 02:45,2,0.000,ALERT,212.16,298.47,60.007,1493102703,"274151322000083","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,929113.0,929113.0,2918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102732,1899467.00
04/25/2017 02:45,2,0.000,ALERT,212.83,297.57,59.975,1493102703,"274151322000076","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,990451.7,990451.7,2915,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102734,1899468.00
04/25/2017 02:45,2,0.000,ALERT,212.61,299.37,59.975,1493102703,"201051344000868","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,672200.6,672200.6,2924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102736,1899469.00
04/25/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1493102703,"274151322000095","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,980874.6,980874.6,2920,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102737,1899470.00
04/25/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1493102703,"201051344000988","219011344069620",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,611009.7,611009.7,2932,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102739,1899471.00
04/25/2017 02:45,2,0.000,ALERT,213.29,299.07,59.933,1493102703,"201051344001025","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676061.6,676061.6,2928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102741,1899472.00
04/25/2017 02:45,2,0.000,ALERT,212.61,298.77,59.986,1493102703,"201051344000458","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,684393.2,684393.2,2921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102743,1899473.00
04/25/2017 02:45,2,0.000,ALERT,213.29,298.77,60.012,1493102703,"201051344000853","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,684833.9,684833.9,2927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102745,1899474.00
04/25/2017 02:45,2,0.000,ALERT,213.51,299.67,59.944,1493102703,"201051344000685","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,676817.1,676817.1,2933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102747,1899475.00
04/25/2017 02:45,2,0.000,ALERT,213.51,299.37,59.986,1493102703,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,673436.6,673436.6,2929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102748,1899476.00
04/25/2017 02:45,2,0.000,ALERT,213.51,299.97,59.975,1493102703,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,681276.5,681276.5,2927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102751,1899477.00
04/25/2017 02:45,2,0.000,ALERT,213.29,299.37,60.028,1493102703,"201051344000651","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,670066.9,670066.9,2925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102752,1899478.00
04/25/2017 02:45,2,0.000,ALERT,211.70,297.57,59.981,1493102703,"274151322000088","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,890566.8,890566.8,2917,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102754,1899479.00
04/25/2017 02:45,2,0.000,ALERT,212.61,296.96,59.970,1493102703,"274151322000068","219011344069620",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,767177.6,767177.6,2996,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102756,1899480.00
04/25/2017 02:45,2,0.000,ALERT,213.06,299.97,60.023,1493102703,"201051344001135","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,665696.9,665696.9,2924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102758,1899481.00
04/25/2017 02:45,2,0.000,ALERT,212.38,299.07,60.023,1493102703,"201051344000594","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,686301.8,686301.8,2926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102760,1899482.00
04/25/2017 02:45,2,0.000,ALERT,213.29,299.37,59.975,1493102703,"201051344001203","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,674413.0,674413.0,2928,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102761,1899483.00
04/25/2017 02:45,2,0.000,ALERT,211.93,298.17,59.975,1493102703,"274151322000054","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,908667.6,908667.6,2912,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102763,1899484.00
04/25/2017 02:45,2,0.000,ALERT,212.83,298.47,59.975,1493102703,"201051344000867","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,671138.2,671138.2,2930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102765,1899485.00
04/25/2017 02:45,2,0.000,ALERT,213.29,299.67,59.981,1493102703,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,673238.5,673238.5,2925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102767,1899486.00
04/25/2017 02:45,2,0.000,ALERT,212.61,298.77,59.981,1493102703,"201051344000900","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,692344.0,692344.0,2931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102769,1899487.00
04/25/2017 02:45,2,0.000,ALERT,212.83,298.17,59.991,1493102703,"201051344000648","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,681766.8,681766.8,2926,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102770,1899488.00
04/25/2017 02:45,2,0.000,ALERT,212.61,299.07,59.986,1493102703,"201051344000569","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,694670.4,694670.4,2921,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493102772,1899489.00
04/25/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1493102703,"201051344000983","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,685319.3,685319.3,2926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102774,1899490.00
04/25/2017 02:45,2,0.000,ALERT,212.83,298.77,59.933,1493102703,"201051344001158","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,670996.2,670996.2,2927,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102776,1899491.00
04/25/2017 02:45,2,0.000,ALERT,213.06,299.37,59.986,1493102703,"201051344000576","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,685148.1,685148.1,2929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102777,1899492.00
04/25/2017 02:45,2,0.000,ALERT,212.38,297.87,59.991,1493102703,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,880755.8,880755.8,2961,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493102779,1899493.00
04/25/2017 03:00,2,0.000,ALERT,213.06,298.77,59.986,1493103603,"201051344000645","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,684284.0,684284.0,2925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103605,1899494.00
04/25/2017 03:00,2,0.000,ALERT,212.16,297.87,59.975,1493103603,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,905656.4,905656.4,2916,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103607,1899495.00
04/25/2017 03:00,2,0.000,ALERT,213.29,298.77,60.023,1493103603,"201051344000633","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,670675.0,670675.0,2935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103608,1899496.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.07,59.975,1493103603,"201051344000469","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,673643.7,673643.7,2925,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103610,1899497.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1493103603,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103612,1899498.00
04/25/2017 03:00,2,0.000,ALERT,211.93,297.26,59.922,1493103603,"274151322000052","219011344069620",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,938642.6,938642.6,2920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103614,1899499.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.97,59.981,1493103603,"201051344000585","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103615,1899500.00
04/25/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1493103603,"201051344001230","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,671633.2,671633.2,2932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103617,1899501.00
04/25/2017 03:00,2,0.000,ALERT,213.74,300.57,59.954,1493103603,"201051344000582","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,661562.8,661562.8,2920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103619,1899502.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.97,59.959,1493103603,"201051344000955","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,680029.6,680029.6,2926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103621,1899503.00
04/25/2017 03:00,2,0.000,ALERT,212.16,297.26,59.944,1493103603,"274151322000094","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,766855.9,766855.9,3003,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103623,1899504.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.97,59.981,1493103603,"201051344000579","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,691180.7,691180.7,2927,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103625,1899505.00
04/25/2017 03:00,2,0.000,ALERT,213.29,300.27,59.991,1493103603,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,673850.6,673850.6,2926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103626,1899506.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.67,59.938,1493103603,"201051344000438","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,676768.6,676768.6,2923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103628,1899507.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.37,59.970,1493103603,"201051344000417","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,636001.8,636001.8,2947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103630,1899508.00
04/25/2017 03:00,2,0.000,ALERT,212.16,297.87,59.959,1493103603,"274151322000083","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,929113.0,929113.0,2920,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103632,1899509.00
04/25/2017 03:00,2,0.000,ALERT,212.83,297.87,59.959,1493103603,"274151322000076","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,990451.7,990451.7,2917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103633,1899510.00
04/25/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1493103603,"201051344000868","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,672200.6,672200.6,2926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103635,1899511.00
04/25/2017 03:00,2,0.000,ALERT,212.16,298.77,59.938,1493103603,"274151322000095","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,980874.6,980874.6,2922,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103637,1899512.00
04/25/2017 03:00,2,0.000,ALERT,212.38,299.07,59.965,1493103603,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,611009.7,611009.7,2934,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103639,1899513.00
04/25/2017 03:00,2,0.000,ALERT,213.29,299.07,59.965,1493103603,"201051344001025","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,676061.6,676061.6,2930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103641,1899514.00
04/25/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1493103603,"201051344000458","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,684393.2,684393.2,2923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103642,1899515.00
04/25/2017 03:00,2,0.000,ALERT,213.29,299.07,59.970,1493103603,"201051344000853","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,684833.9,684833.9,2929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103644,1899516.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.97,59.965,1493103603,"201051344000685","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,676817.1,676817.1,2935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103646,1899517.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.37,59.959,1493103603,"201051344000917","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,673436.6,673436.6,2931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103648,1899518.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.97,59.975,1493103603,"201051344001145","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,681276.5,681276.5,2929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103650,1899519.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.07,59.996,1493103603,"201051344000651","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,670066.9,670066.9,2927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103651,1899520.00
04/25/2017 03:00,2,0.000,ALERT,211.70,298.17,59.933,1493103603,"274151322000088","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,890566.8,890566.8,2919,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103653,1899521.00
04/25/2017 03:00,2,0.000,ALERT,213.06,297.26,59.959,1493103603,"274151322000068","219011344069620",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,767177.6,767177.6,2998,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103655,1899522.00
04/25/2017 03:00,2,0.000,ALERT,213.06,299.67,59.933,1493103603,"201051344001135","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,665696.9,665696.9,2926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103657,1899523.00
04/25/2017 03:00,2,0.000,ALERT,212.38,299.97,59.959,1493103603,"201051344000594","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,686301.8,686301.8,2928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103659,1899524.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.67,59.986,1493103603,"201051344001203","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,674413.0,674413.0,2930,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103660,1899525.00
04/25/2017 03:00,2,0.000,ALERT,212.16,298.47,59.954,1493103603,"274151322000054","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,908667.6,908667.6,2914,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103662,1899526.00
04/25/2017 03:00,2,0.000,ALERT,213.06,299.07,59.959,1493103603,"201051344000867","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,671138.2,671138.2,2932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103664,1899527.00
04/25/2017 03:00,2,0.000,ALERT,213.51,299.97,59.965,1493103603,"201051344001093","219011344069620",0.00,10.70,0,298.17,301.17,0.0,0.0,0.000,673238.5,673238.5,2927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103666,1899528.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.37,59.938,1493103603,"201051344000900","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,692344.0,692344.0,2933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103667,1899529.00
04/25/2017 03:00,2,0.000,ALERT,212.83,298.47,59.959,1493103603,"201051344000648","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,681766.8,681766.8,2928,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103669,1899530.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.97,59.959,1493103603,"201051344000569","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,694670.4,694670.4,2923,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103671,1899531.00
04/25/2017 03:00,2,0.000,ALERT,212.61,299.37,59.949,1493103603,"201051344000983","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,685319.3,685319.3,2928,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493103673,1899532.00
04/25/2017 03:00,2,0.000,ALERT,212.83,299.07,59.933,1493103603,"201051344001158","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,670996.2,670996.2,2929,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103675,1899533.00
04/25/2017 03:00,2,0.000,ALERT,213.29,299.97,59.949,1493103603,"201051344000576","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,685148.1,685148.1,2931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103677,1899534.00
04/25/2017 03:00,2,0.000,ALERT,212.38,297.57,59.954,1493103603,"274151322000087","219011344069620",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,880755.8,880755.8,2963,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493103679,1899535.00
04/25/2017 03:15,2,0.000,ALERT,213.06,298.77,59.975,1493104503,"201051344000645","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,684284.0,684284.0,2927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104505,1899536.00
04/25/2017 03:15,2,0.000,ALERT,212.38,298.17,59.981,1493104503,"274151322000085","219011344069620",0.00,10.70,0,296.06,304.78,0.0,0.0,0.000,905656.4,905656.4,2918,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104507,1899537.00
04/25/2017 03:15,2,0.000,ALERT,213.51,298.77,59.954,1493104503,"201051344000633","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,670675.0,670675.0,2937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104508,1899538.00
04/25/2017 03:15,2,0.000,ALERT,212.83,299.07,59.944,1493104503,"201051344000469","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,673643.7,673643.7,2927,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104510,1899539.00
04/25/2017 03:15,2,0.000,ALERT,213.06,299.67,59.981,1493104503,"201051344000646","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,667240.8,667240.8,2931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104512,1899540.00
04/25/2017 03:15,2,0.000,ALERT,211.93,299.07,59.981,1493104503,"274151322000052","219011344069620",0.00,11.00,0,295.76,305.38,0.0,0.0,0.000,938642.6,938642.6,2922,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104514,1899541.00
04/25/2017 03:15,2,0.000,ALERT,213.51,300.27,59.986,1493104503,"201051344000585","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,678430.3,678430.3,2930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104516,1899542.00
04/25/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1493104503,"201051344001230","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,671633.2,671633.2,2934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104517,1899543.00
04/25/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1493104503,"201051344000582","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,661562.8,661562.8,2922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104519,1899544.00
04/25/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1493104503,"201051344000955","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,680029.6,680029.6,2928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104521,1899545.00
04/25/2017 03:15,2,0.000,ALERT,212.16,297.57,59.970,1493104503,"274151322000094","219011344069620",0.00,10.00,0,295.76,304.48,0.0,0.0,0.000,766855.9,766855.9,3005,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104523,1899546.00
04/25/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1493104503,"201051344000579","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,691180.7,691180.7,2929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104525,1899547.00
04/25/2017 03:15,2,0.000,ALERT,213.06,300.27,59.954,1493104503,"201051344000890","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,673850.6,673850.6,2928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104527,1899548.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1493104503,"201051344000438","219011344069620",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,676768.6,676768.6,2925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104528,1899549.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.67,59.986,1493104503,"201051344000417","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,636001.8,636001.8,2949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104530,1899550.00
04/25/2017 03:15,2,0.000,ALERT,212.16,299.07,59.986,1493104503,"274151322000083","219011344069620",0.00,10.70,0,296.36,305.68,0.0,0.0,0.000,929113.0,929113.0,2922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104532,1899551.00
04/25/2017 03:15,2,0.000,ALERT,212.83,298.17,59.991,1493104503,"274151322000076","219011344069620",0.00,10.70,0,296.06,305.08,0.0,0.0,0.000,990451.7,990451.7,2919,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104534,1899552.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1493104503,"201051344000868","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,672200.6,672200.6,2928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104536,1899553.00
04/25/2017 03:15,2,0.000,ALERT,212.16,299.97,59.981,1493104503,"274151322000095","219011344069620",0.00,10.00,0,296.96,305.98,0.0,0.0,0.000,980874.6,980874.6,2924,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104538,1899554.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1493104503,"201051344000988","219011344069620",0.00,10.70,0,294.86,302.07,0.0,0.0,0.000,611009.7,611009.7,2936,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104539,1899555.00
04/25/2017 03:15,2,0.000,ALERT,213.29,299.67,59.986,1493104503,"201051344001025","219011344069620",0.00,9.70,0,297.26,303.88,0.0,0.0,0.000,676061.6,676061.6,2932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104541,1899556.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.37,59.981,1493104503,"201051344000458","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,684393.2,684393.2,2925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104543,1899557.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.37,59.938,1493104503,"201051344000853","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,684833.9,684833.9,2931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104545,1899558.00
04/25/2017 03:15,2,0.000,ALERT,213.74,300.27,59.970,1493104503,"201051344000685","219011344069620",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,676817.1,676817.1,2937,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104547,1899559.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.67,60.023,1493104503,"201051344000917","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,673436.6,673436.6,2933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104548,1899560.00
04/25/2017 03:15,2,0.000,ALERT,213.74,300.57,60.018,1493104503,"201051344001145","219011344069620",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,681276.5,681276.5,2931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104550,1899561.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.67,59.991,1493104503,"201051344000651","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,670066.9,670066.9,2929,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104552,1899562.00
04/25/2017 03:15,2,0.000,ALERT,212.16,299.07,59.986,1493104503,"274151322000088","219011344069620",0.00,11.30,0,296.06,304.78,0.0,0.0,0.000,890566.8,890566.8,2921,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104554,1899563.00
04/25/2017 03:15,2,0.000,ALERT,212.61,297.26,59.986,1493104503,"274151322000068","219011344069620",0.00,11.30,0,295.46,304.18,0.0,0.0,0.000,767177.6,767177.6,3000,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104555,1899564.00
04/25/2017 03:15,2,0.000,ALERT,213.06,299.97,59.996,1493104503,"201051344001135","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,665696.9,665696.9,2928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104557,1899565.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.97,59.991,1493104503,"201051344000594","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,686301.8,686301.8,2930,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104559,1899566.00
04/25/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1493104503,"201051344001203","219011344069620",0.00,10.00,0,297.87,305.08,0.0,0.0,0.000,674413.0,674413.0,2932,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104561,1899567.00
04/25/2017 03:15,2,0.000,ALERT,212.16,298.77,60.007,1493104503,"274151322000054","219011344069620",0.00,11.30,0,295.76,305.38,0.0,0.0,0.000,908667.6,908667.6,2916,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104563,1899568.00
04/25/2017 03:15,2,0.000,ALERT,213.06,299.07,59.965,1493104503,"201051344000867","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,671138.2,671138.2,2934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104565,1899569.00
