ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 03:15,2,0.000,ALERT,213.29,299.97,59.991,1493104503,"201051344001093","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,673238.5,673238.5,2929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493104566,1899570.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1493104503,"201051344000900","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,692344.0,692344.0,2935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104568,1899571.00
04/25/2017 03:15,2,0.000,ALERT,212.83,298.47,60.023,1493104503,"201051344000648","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,681766.8,681766.8,2930,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104570,1899572.00
04/25/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1493104503,"201051344000569","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,694670.4,694670.4,2925,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104572,1899573.00
04/25/2017 03:15,2,0.000,ALERT,212.83,299.37,59.996,1493104503,"201051344000983","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,685319.3,685319.3,2930,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104574,1899574.00
04/25/2017 03:15,2,0.000,ALERT,212.83,299.07,59.991,1493104503,"201051344001158","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,670996.2,670996.2,2931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104575,1899575.00
04/25/2017 03:15,2,0.000,ALERT,213.06,299.67,59.981,1493104503,"201051344000576","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,685148.1,685148.1,2933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104577,1899576.00
04/25/2017 03:15,2,0.000,ALERT,212.38,298.47,59.959,1493104503,"274151322000087","219011344069620",0.00,11.30,0,295.16,304.78,0.0,0.0,0.000,880755.8,880755.8,2965,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493104579,1899577.00
04/25/2017 03:30,2,0.000,ALERT,213.29,299.07,60.007,1493105404,"201051344000645","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,684284.0,684284.0,2929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105406,1899578.00
04/25/2017 03:30,2,0.000,ALERT,212.61,298.47,59.922,1493105404,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,905656.4,905656.4,2920,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105407,1899579.00
04/25/2017 03:30,2,0.000,ALERT,213.29,298.47,59.965,1493105404,"201051344000633","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,670675.0,670675.0,2939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105409,1899580.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.07,59.959,1493105404,"201051344000469","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,673643.7,673643.7,2929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105411,1899581.00
04/25/2017 03:30,2,0.000,ALERT,213.06,299.67,59.933,1493105404,"201051344000646","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,667240.8,667240.8,2933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105413,1899582.00
04/25/2017 03:30,2,0.000,ALERT,211.93,298.17,59.970,1493105404,"274151322000052","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,938642.6,938642.6,2924,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105414,1899583.00
04/25/2017 03:30,2,0.000,ALERT,213.51,300.27,59.975,1493105404,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,678430.3,678430.3,2932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105416,1899584.00
04/25/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1493105404,"201051344001230","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,671633.2,671633.2,2936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105418,1899585.00
04/25/2017 03:30,2,0.000,ALERT,213.96,300.87,59.991,1493105404,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,661562.8,661562.8,2924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105420,1899586.00
04/25/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1493105404,"201051344000955","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,680029.6,680029.6,2930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105422,1899587.00
04/25/2017 03:30,2,0.000,ALERT,212.38,297.87,59.959,1493105404,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,766855.9,766855.9,3007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105423,1899588.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.67,59.965,1493105404,"201051344000579","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,691180.7,691180.7,2931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105425,1899589.00
04/25/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1493105404,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,673850.6,673850.6,2930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105427,1899590.00
04/25/2017 03:30,2,0.000,ALERT,213.51,299.97,59.965,1493105404,"201051344000438","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,676768.6,676768.6,2927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105429,1899591.00
04/25/2017 03:30,2,0.000,ALERT,213.51,299.37,59.970,1493105404,"201051344000417","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,636001.8,636001.8,2951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105431,1899592.00
04/25/2017 03:30,2,0.000,ALERT,212.61,298.47,59.975,1493105404,"274151322000083","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,929113.0,929113.0,2924,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105432,1899593.00
04/25/2017 03:30,2,0.000,ALERT,213.06,298.17,59.975,1493105404,"274151322000076","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,990451.7,990451.7,2921,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105434,1899594.00
04/25/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1493105404,"201051344000868","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,672200.6,672200.6,2930,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105436,1899595.00
04/25/2017 03:30,2,0.000,ALERT,212.16,299.37,59.944,1493105404,"274151322000095","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,980874.6,980874.6,2926,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105438,1899596.00
04/25/2017 03:30,2,0.000,ALERT,212.61,298.77,59.970,1493105404,"201051344000988","219011344069620",0.00,10.70,0,294.86,300.87,0.0,0.0,0.000,611009.7,611009.7,2938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105440,1899597.00
04/25/2017 03:30,2,0.000,ALERT,213.29,299.07,59.981,1493105404,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,676061.6,676061.6,2934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105442,1899598.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1493105404,"201051344000458","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,684393.2,684393.2,2927,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105443,1899599.00
04/25/2017 03:30,2,0.000,ALERT,213.29,299.07,59.975,1493105404,"201051344000853","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,684833.9,684833.9,2933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105445,1899600.00
04/25/2017 03:30,2,0.000,ALERT,213.74,299.97,59.986,1493105404,"201051344000685","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,676817.1,676817.1,2939,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105447,1899601.00
04/25/2017 03:30,2,0.000,ALERT,213.51,299.37,59.975,1493105404,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,673436.6,673436.6,2935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105449,1899602.00
04/25/2017 03:30,2,0.000,ALERT,213.74,300.27,59.975,1493105404,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105450,1899603.00
04/25/2017 03:30,2,0.000,ALERT,213.51,299.37,59.938,1493105404,"201051344000651","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,670066.9,670066.9,2931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105452,1899604.00
04/25/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1493105404,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,890566.8,890566.8,2923,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105454,1899605.00
04/25/2017 03:30,2,0.000,ALERT,212.83,297.87,59.965,1493105404,"274151322000068","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,767177.6,767177.6,3002,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105456,1899606.00
04/25/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1493105404,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,665696.9,665696.9,2930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105458,1899607.00
04/25/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1493105404,"201051344000594","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,686301.8,686301.8,2932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105459,1899608.00
04/25/2017 03:30,2,0.000,ALERT,213.51,299.67,59.981,1493105404,"201051344001203","219011344069620",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,674413.0,674413.0,2934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105461,1899609.00
04/25/2017 03:30,2,0.000,ALERT,212.38,298.77,59.981,1493105404,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,908667.6,908667.6,2918,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105463,1899610.00
04/25/2017 03:30,2,0.000,ALERT,212.83,298.47,59.975,1493105404,"201051344000867","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,671138.2,671138.2,2936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105465,1899611.00
04/25/2017 03:30,2,0.000,ALERT,213.29,299.97,59.975,1493105404,"201051344001093","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,673238.5,673238.5,2931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105466,1899612.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1493105404,"201051344000900","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,692344.0,692344.0,2937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105468,1899613.00
04/25/2017 03:30,2,0.000,ALERT,212.83,298.17,59.975,1493105404,"201051344000648","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,681766.8,681766.8,2932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105470,1899614.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1493105404,"201051344000569","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,694670.4,694670.4,2927,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105472,1899615.00
04/25/2017 03:30,2,0.000,ALERT,212.83,299.37,59.981,1493105404,"201051344000983","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,685319.3,685319.3,2932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493105474,1899616.00
04/25/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1493105404,"201051344001158","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,670996.2,670996.2,2933,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105476,1899617.00
04/25/2017 03:30,2,0.000,ALERT,213.06,299.37,59.970,1493105404,"201051344000576","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,685148.1,685148.1,2935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105477,1899618.00
04/25/2017 03:30,2,0.000,ALERT,212.38,297.57,59.975,1493105404,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,880755.8,880755.8,2967,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493105479,1899619.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.67,60.018,1493106303,"201051344000645","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,684284.0,684284.0,2931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106306,1899620.00
04/25/2017 03:45,2,0.000,ALERT,212.16,297.87,59.986,1493106303,"274151322000085","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,905656.4,905656.4,2922,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106308,1899621.00
04/25/2017 03:45,2,0.000,ALERT,213.51,299.37,59.949,1493106303,"201051344000633","219011344069620",0.00,10.00,0,295.16,300.87,0.0,0.0,0.000,670675.0,670675.0,2941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106309,1899622.00
04/25/2017 03:45,2,0.000,ALERT,213.06,299.37,59.975,1493106303,"201051344000469","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,673643.7,673643.7,2931,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106311,1899623.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.37,59.986,1493106303,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,667240.8,667240.8,2935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106313,1899624.00
04/25/2017 03:45,2,0.000,ALERT,211.93,297.26,59.975,1493106303,"274151322000052","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,938642.6,938642.6,2926,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106315,1899625.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.67,59.981,1493106303,"201051344000585","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,678430.3,678430.3,2934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106317,1899626.00
04/25/2017 03:45,2,0.000,ALERT,213.06,299.67,59.986,1493106303,"201051344001230","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,671633.2,671633.2,2938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106319,1899627.00
04/25/2017 03:45,2,0.000,ALERT,213.74,300.27,60.007,1493106303,"201051344000582","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,661562.8,661562.8,2926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106320,1899628.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1493106303,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,680029.6,680029.6,2932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106322,1899629.00
04/25/2017 03:45,2,0.000,ALERT,212.16,297.57,59.981,1493106303,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,766855.9,766855.9,3009,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106324,1899630.00
04/25/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1493106303,"201051344000579","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,691180.7,691180.7,2933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106326,1899631.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1493106303,"201051344000890","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,673850.6,673850.6,2932,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106328,1899632.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.37,59.975,1493106303,"201051344000438","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,676768.6,676768.6,2929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106330,1899633.00
04/25/2017 03:45,2,0.000,ALERT,213.29,298.77,59.975,1493106303,"201051344000417","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,636001.8,636001.8,2953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106331,1899634.00
04/25/2017 03:45,2,0.000,ALERT,212.16,297.87,59.959,1493106303,"274151322000083","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,929113.0,929113.0,2926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106333,1899635.00
04/25/2017 03:45,2,0.000,ALERT,212.83,297.57,59.975,1493106303,"274151322000076","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,990451.7,990451.7,2923,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106335,1899636.00
04/25/2017 03:45,2,0.000,ALERT,212.83,300.27,59.986,1493106303,"201051344000868","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,672200.6,672200.6,2932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106337,1899637.00
04/25/2017 03:45,2,0.000,ALERT,212.16,299.07,59.954,1493106303,"274151322000095","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,980874.6,980874.6,2928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106339,1899638.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1493106303,"201051344000988","219011344069620",0.00,10.70,0,294.86,301.17,0.0,0.0,0.000,611009.7,611009.7,2940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106340,1899639.00
04/25/2017 03:45,2,0.000,ALERT,212.83,298.47,59.938,1493106303,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,676061.6,676061.6,2936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106342,1899640.00
04/25/2017 03:45,2,0.000,ALERT,212.61,299.67,59.996,1493106303,"201051344000458","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,684393.2,684393.2,2929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106344,1899641.00
04/25/2017 03:45,2,0.000,ALERT,213.51,299.97,60.002,1493106303,"201051344000853","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,684833.9,684833.9,2935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106346,1899642.00
04/25/2017 03:45,2,0.000,ALERT,213.51,299.67,59.959,1493106303,"201051344000685","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,676817.1,676817.1,2941,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106347,1899643.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.07,59.965,1493106303,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,673436.6,673436.6,2937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106349,1899644.00
04/25/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1493106303,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106351,1899645.00
04/25/2017 03:45,2,0.000,ALERT,213.29,298.77,59.965,1493106303,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,670066.9,670066.9,2933,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106353,1899646.00
04/25/2017 03:45,2,0.000,ALERT,211.70,297.87,59.954,1493106303,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,890566.8,890566.8,2925,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106355,1899647.00
04/25/2017 03:45,2,0.000,ALERT,212.83,297.57,59.959,1493106303,"274151322000068","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,767177.6,767177.6,3004,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106356,1899648.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.37,60.002,1493106303,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,665696.9,665696.9,2932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106358,1899649.00
04/25/2017 03:45,2,0.000,ALERT,212.61,300.27,60.002,1493106303,"201051344000594","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,686301.8,686301.8,2934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106360,1899650.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.37,59.970,1493106303,"201051344001203","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,674413.0,674413.0,2936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106362,1899651.00
04/25/2017 03:45,2,0.000,ALERT,212.16,298.17,59.991,1493106303,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,908667.6,908667.6,2920,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106364,1899652.00
04/25/2017 03:45,2,0.000,ALERT,213.06,299.07,59.965,1493106303,"201051344000867","219011344069620",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,671138.2,671138.2,2938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106365,1899653.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.37,59.970,1493106303,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,673238.5,673238.5,2933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106367,1899654.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1493106303,"201051344000900","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,692344.0,692344.0,2939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106369,1899655.00
04/25/2017 03:45,2,0.000,ALERT,213.29,299.07,59.970,1493106303,"201051344000648","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,681766.8,681766.8,2934,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106371,1899656.00
04/25/2017 03:45,2,0.000,ALERT,212.83,299.97,59.933,1493106303,"201051344000569","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,694670.4,694670.4,2929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106373,1899657.00
04/25/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1493106303,"201051344000983","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,685319.3,685319.3,2934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106374,1899658.00
04/25/2017 03:45,2,0.000,ALERT,213.06,299.37,59.975,1493106303,"201051344001158","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,670996.2,670996.2,2935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493106376,1899659.00
04/25/2017 03:45,2,0.000,ALERT,213.51,300.27,59.975,1493106303,"201051344000576","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,685148.1,685148.1,2937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106378,1899660.00
04/25/2017 03:45,2,0.000,ALERT,212.38,297.87,60.012,1493106303,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,880755.8,880755.8,2969,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493106380,1899661.00
04/25/2017 04:00,2,0.000,ALERT,213.06,298.77,59.991,1493107203,"201051344000645","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,684284.0,684284.0,2933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107205,1899662.00
04/25/2017 04:00,2,0.000,ALERT,212.16,297.57,59.986,1493107203,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,905656.4,905656.4,2924,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107207,1899663.00
04/25/2017 04:00,2,0.000,ALERT,213.29,298.47,59.996,1493107203,"201051344000633","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,670675.0,670675.0,2943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107209,1899664.00
04/25/2017 04:00,2,0.000,ALERT,212.61,298.77,59.991,1493107203,"201051344000469","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,673643.7,673643.7,2933,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107211,1899665.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.67,59.981,1493107203,"201051344000646","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,667240.8,667240.8,2937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107213,1899666.00
04/25/2017 04:00,2,0.000,ALERT,211.93,297.57,59.991,1493107203,"274151322000052","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,938642.6,938642.6,2928,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107214,1899667.00
04/25/2017 04:00,2,0.000,ALERT,213.29,299.67,59.996,1493107203,"201051344000585","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,678430.3,678430.3,2936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107216,1899668.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.97,59.986,1493107203,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,671633.2,671633.2,2940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107218,1899669.00
04/25/2017 04:00,2,0.000,ALERT,213.51,300.27,60.012,1493107203,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,661562.8,661562.8,2928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107220,1899670.00
04/25/2017 04:00,2,0.000,ALERT,212.83,299.67,59.986,1493107203,"201051344000955","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,680029.6,680029.6,2934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107222,1899671.00
04/25/2017 04:00,2,0.000,ALERT,212.16,297.57,59.981,1493107203,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,766855.9,766855.9,3011,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107223,1899672.00
04/25/2017 04:00,2,0.000,ALERT,212.61,299.07,59.986,1493107203,"201051344000579","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,691180.7,691180.7,2935,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107225,1899673.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.97,60.012,1493107203,"201051344000890","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,673850.6,673850.6,2934,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107227,1899674.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.37,59.922,1493107203,"201051344000438","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,676768.6,676768.6,2931,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107229,1899675.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.07,59.965,1493107203,"201051344000417","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,636001.8,636001.8,2955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107231,1899676.00
04/25/2017 04:00,2,0.000,ALERT,212.38,298.17,59.981,1493107203,"274151322000083","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,929113.0,929113.0,2928,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107232,1899677.00
04/25/2017 04:00,2,0.000,ALERT,212.83,298.47,59.970,1493107203,"274151322000076","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,990451.7,990451.7,2925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107234,1899678.00
04/25/2017 04:00,2,0.000,ALERT,212.61,299.37,59.959,1493107203,"201051344000868","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,672200.6,672200.6,2934,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107236,1899679.00
04/25/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1493107203,"274151322000095","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,980874.6,980874.6,2930,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107238,1899680.00
04/25/2017 04:00,2,0.000,ALERT,212.38,298.77,59.970,1493107203,"201051344000988","219011344069620",0.00,10.30,0,294.86,300.87,0.0,0.0,0.000,611009.7,611009.7,2942,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107240,1899681.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.07,59.944,1493107203,"201051344001025","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,676061.6,676061.6,2938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107242,1899682.00
04/25/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1493107203,"201051344000458","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,684393.2,684393.2,2931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107243,1899683.00
04/25/2017 04:00,2,0.000,ALERT,213.06,298.47,59.991,1493107203,"201051344000853","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,684833.9,684833.9,2937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107245,1899684.00
04/25/2017 04:00,2,0.000,ALERT,213.51,299.97,59.986,1493107203,"201051344000685","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,676817.1,676817.1,2943,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107247,1899685.00
04/25/2017 04:00,2,0.000,ALERT,213.29,299.37,60.018,1493107203,"201051344000917","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,673436.6,673436.6,2939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107249,1899686.00
04/25/2017 04:00,2,0.000,ALERT,213.51,300.27,59.938,1493107203,"201051344001145","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,681276.5,681276.5,2937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107250,1899687.00
04/25/2017 04:00,2,0.000,ALERT,213.29,299.37,59.981,1493107203,"201051344000651","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,670066.9,670066.9,2935,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107252,1899688.00
04/25/2017 04:00,2,0.000,ALERT,211.93,298.17,59.970,1493107203,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,890566.8,890566.8,2927,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107254,1899689.00
04/25/2017 04:00,2,0.000,ALERT,212.83,297.87,59.959,1493107203,"274151322000068","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,767177.6,767177.6,3006,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107256,1899690.00
04/25/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1493107203,"201051344001135","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,665696.9,665696.9,2934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107258,1899691.00
04/25/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1493107203,"201051344000594","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,686301.8,686301.8,2936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107260,1899692.00
04/25/2017 04:00,2,0.000,ALERT,213.29,299.97,59.975,1493107203,"201051344001203","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,674413.0,674413.0,2938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107261,1899693.00
04/25/2017 04:00,2,0.000,ALERT,212.16,299.07,59.954,1493107203,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,908667.6,908667.6,2922,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107263,1899694.00
04/25/2017 04:00,2,0.000,ALERT,212.83,299.07,59.959,1493107203,"201051344000867","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,671138.2,671138.2,2940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493107265,1899695.00
04/25/2017 04:00,2,0.000,ALERT,213.29,299.67,59.975,1493107203,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,673238.5,673238.5,2935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107267,1899696.00
04/25/2017 04:00,2,0.000,ALERT,212.61,299.37,59.938,1493107203,"201051344000900","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,692344.0,692344.0,2941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107269,1899697.00
04/25/2017 04:00,2,0.000,ALERT,212.83,298.17,59.959,1493107203,"201051344000648","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,681766.8,681766.8,2936,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107270,1899698.00
04/25/2017 04:00,2,0.000,ALERT,212.83,299.37,59.959,1493107203,"201051344000569","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,694670.4,694670.4,2931,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107272,1899699.00
04/25/2017 04:00,2,0.000,ALERT,212.61,299.07,59.949,1493107203,"201051344000983","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,685319.3,685319.3,2936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107274,1899700.00
04/25/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1493107203,"201051344001158","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,670996.2,670996.2,2937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107276,1899701.00
04/25/2017 04:00,2,0.000,ALERT,213.06,299.37,60.002,1493107203,"201051344000576","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,685148.1,685148.1,2939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107278,1899702.00
04/25/2017 04:00,2,0.000,ALERT,212.16,297.87,59.928,1493107203,"274151322000087","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,880755.8,880755.8,2971,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493107279,1899703.00
04/25/2017 04:15,2,0.000,ALERT,213.06,298.47,60.002,1493108104,"201051344000645","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,684284.0,684284.0,2935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108106,1899704.00
04/25/2017 04:15,2,0.000,ALERT,212.16,297.57,59.975,1493108104,"274151322000085","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,905656.4,905656.4,2926,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108107,1899705.00
04/25/2017 04:15,2,0.000,ALERT,213.06,298.17,59.991,1493108104,"201051344000633","219011344069620",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,670675.0,670675.0,2945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108109,1899706.00
04/25/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1493108104,"201051344000469","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,673643.7,673643.7,2935,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108111,1899707.00
04/25/2017 04:15,2,0.000,ALERT,212.83,299.97,60.012,1493108104,"201051344000646","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108113,1899708.00
04/25/2017 04:15,2,0.000,ALERT,211.70,297.26,59.959,1493108104,"274151322000052","219011344069620",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,938642.6,938642.6,2930,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108115,1899709.00
04/25/2017 04:15,2,0.000,ALERT,213.29,300.27,59.991,1493108104,"201051344000585","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108116,1899710.00
04/25/2017 04:15,2,0.000,ALERT,213.06,300.57,59.970,1493108104,"201051344001230","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,671633.2,671633.2,2942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108118,1899711.00
04/25/2017 04:15,2,0.000,ALERT,213.74,301.17,59.981,1493108104,"201051344000582","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,661562.8,661562.8,2930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108120,1899712.00
04/25/2017 04:15,2,0.000,ALERT,212.83,300.27,59.954,1493108104,"201051344000955","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,680029.6,680029.6,2936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108122,1899713.00
04/25/2017 04:15,2,0.000,ALERT,212.16,297.26,59.965,1493108104,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,766855.9,766855.9,3013,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108124,1899714.00
