ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1493108104,"201051344000579","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,691180.7,691180.7,2937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108125,1899715.00
04/25/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1493108104,"201051344000890","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,673850.6,673850.6,2936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108127,1899716.00
04/25/2017 04:15,2,0.000,ALERT,213.29,299.97,59.986,1493108104,"201051344000438","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,676768.6,676768.6,2933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108129,1899717.00
04/25/2017 04:15,2,0.000,ALERT,213.29,299.67,59.991,1493108104,"201051344000417","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,636001.8,636001.8,2957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108131,1899718.00
04/25/2017 04:15,2,0.000,ALERT,212.38,297.87,59.949,1493108104,"274151322000083","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,929113.0,929113.0,2930,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108133,1899719.00
04/25/2017 04:15,2,0.000,ALERT,213.06,297.87,59.981,1493108104,"274151322000076","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,990451.7,990451.7,2927,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108134,1899720.00
04/25/2017 04:15,2,0.000,ALERT,212.83,299.67,59.986,1493108104,"201051344000868","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,672200.6,672200.6,2936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108136,1899721.00
04/25/2017 04:15,2,0.000,ALERT,212.38,298.47,59.970,1493108104,"274151322000095","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,980874.6,980874.6,2932,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108138,1899722.00
04/25/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1493108104,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,611009.7,611009.7,2944,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108140,1899723.00
04/25/2017 04:15,2,0.000,ALERT,213.06,299.37,60.012,1493108104,"201051344001025","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,676061.6,676061.6,2940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108142,1899724.00
04/25/2017 04:15,2,0.000,ALERT,212.61,299.07,59.981,1493108104,"201051344000458","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,684393.2,684393.2,2933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108143,1899725.00
04/25/2017 04:15,2,0.000,ALERT,213.29,298.47,60.007,1493108104,"201051344000853","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,684833.9,684833.9,2939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108145,1899726.00
04/25/2017 04:15,2,0.000,ALERT,213.51,300.27,59.986,1493108104,"201051344000685","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,676817.1,676817.1,2945,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108147,1899727.00
04/25/2017 04:15,2,0.000,ALERT,213.29,299.67,59.938,1493108104,"201051344000917","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,673436.6,673436.6,2941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108149,1899728.00
04/25/2017 04:15,2,0.000,ALERT,213.51,300.27,59.970,1493108104,"201051344001145","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108151,1899729.00
04/25/2017 04:15,2,0.000,ALERT,213.29,299.37,59.975,1493108104,"201051344000651","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,670066.9,670066.9,2937,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108152,1899730.00
04/25/2017 04:15,2,0.000,ALERT,212.16,297.57,59.991,1493108104,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,890566.8,890566.8,2929,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108154,1899731.00
04/25/2017 04:15,2,0.000,ALERT,213.06,296.96,59.981,1493108104,"274151322000068","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,767177.6,767177.6,3008,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108156,1899732.00
04/25/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1493108104,"201051344001135","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,665696.9,665696.9,2936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108158,1899733.00
04/25/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1493108104,"201051344000594","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,686301.8,686301.8,2938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108159,1899734.00
04/25/2017 04:15,2,0.000,ALERT,213.29,299.67,59.965,1493108104,"201051344001203","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,674413.0,674413.0,2940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108161,1899735.00
04/25/2017 04:15,2,0.000,ALERT,212.16,298.17,59.928,1493108104,"274151322000054","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,908667.6,908667.6,2924,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108163,1899736.00
04/25/2017 04:15,2,0.000,ALERT,212.83,298.47,59.970,1493108104,"201051344000867","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,671138.2,671138.2,2942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108165,1899737.00
04/25/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1493108104,"201051344001093","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,673238.5,673238.5,2937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108167,1899738.00
04/25/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1493108104,"201051344000900","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,692344.0,692344.0,2943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108168,1899739.00
04/25/2017 04:15,2,0.000,ALERT,212.83,298.17,59.975,1493108104,"201051344000648","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,681766.8,681766.8,2938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108171,1899740.00
04/25/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1493108104,"201051344000569","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,694670.4,694670.4,2933,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108172,1899741.00
04/25/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1493108104,"201051344000983","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,685319.3,685319.3,2938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108174,1899742.00
04/25/2017 04:15,2,0.000,ALERT,212.61,298.17,59.975,1493108104,"201051344001158","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,670996.2,670996.2,2939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108176,1899743.00
04/25/2017 04:15,2,0.000,ALERT,213.06,299.37,60.002,1493108104,"201051344000576","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,685148.1,685148.1,2941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493108178,1899744.00
04/25/2017 04:15,2,0.000,ALERT,212.16,296.66,59.975,1493108104,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,880755.8,880755.8,2973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493108180,1899745.00
04/25/2017 04:30,2,0.000,ALERT,213.06,298.17,59.965,1493109003,"201051344000645","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,684284.0,684284.0,2937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109005,1899746.00
04/25/2017 04:30,2,0.000,ALERT,212.38,297.57,59.949,1493109003,"274151322000085","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,905656.4,905656.4,2928,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109007,1899747.00
04/25/2017 04:30,2,0.000,ALERT,213.06,298.17,59.959,1493109003,"201051344000633","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,670675.0,670675.0,2947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109009,1899748.00
04/25/2017 04:30,2,0.000,ALERT,212.61,298.17,59.970,1493109003,"201051344000469","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,673643.7,673643.7,2937,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109011,1899749.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.67,59.959,1493109003,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,667240.8,667240.8,2941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109012,1899750.00
04/25/2017 04:30,2,0.000,ALERT,211.93,297.26,59.959,1493109003,"274151322000052","219011344069620",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,938642.6,938642.6,2932,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109014,1899751.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.67,59.965,1493109003,"201051344000585","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,678430.3,678430.3,2940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109016,1899752.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1493109003,"201051344001230","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,671633.2,671633.2,2944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109018,1899753.00
04/25/2017 04:30,2,0.000,ALERT,213.51,300.57,59.965,1493109003,"201051344000582","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,661562.8,661562.8,2932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109020,1899754.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.67,59.944,1493109003,"201051344000955","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,680029.6,680029.6,2938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109021,1899755.00
04/25/2017 04:30,2,0.000,ALERT,212.16,296.96,59.959,1493109003,"274151322000094","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,766855.9,766855.9,3015,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109023,1899756.00
04/25/2017 04:30,2,0.000,ALERT,212.38,299.07,59.965,1493109003,"201051344000579","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,691180.7,691180.7,2939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109025,1899757.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1493109003,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,673850.6,673850.6,2938,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109027,1899758.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1493109003,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,676768.6,676768.6,2935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109029,1899759.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.07,59.959,1493109003,"201051344000417","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,636001.8,636001.8,2959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109030,1899760.00
04/25/2017 04:30,2,0.000,ALERT,212.16,297.57,59.954,1493109003,"274151322000083","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,929113.0,929113.0,2932,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109032,1899761.00
04/25/2017 04:30,2,0.000,ALERT,212.61,297.57,59.959,1493109003,"274151322000076","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,990451.7,990451.7,2929,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109034,1899762.00
04/25/2017 04:30,2,0.000,ALERT,212.38,299.07,59.954,1493109003,"201051344000868","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,672200.6,672200.6,2938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109036,1899763.00
04/25/2017 04:30,2,0.000,ALERT,212.16,298.77,59.928,1493109003,"274151322000095","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,980874.6,980874.6,2934,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109038,1899764.00
04/25/2017 04:30,2,0.000,ALERT,212.38,298.47,59.944,1493109003,"201051344000988","219011344069620",0.00,10.00,0,294.56,300.57,0.0,0.0,0.000,611009.7,611009.7,2946,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109040,1899765.00
04/25/2017 04:30,2,0.000,ALERT,212.61,298.77,59.917,1493109003,"201051344001025","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,676061.6,676061.6,2942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109041,1899766.00
04/25/2017 04:30,2,0.000,ALERT,212.38,298.47,59.981,1493109003,"201051344000458","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,684393.2,684393.2,2935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109043,1899767.00
04/25/2017 04:30,2,0.000,ALERT,213.06,298.17,59.965,1493109003,"201051344000853","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,684833.9,684833.9,2941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109045,1899768.00
04/25/2017 04:30,2,0.000,ALERT,213.29,299.67,59.965,1493109003,"201051344000685","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,676817.1,676817.1,2947,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109047,1899769.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.37,59.986,1493109003,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,673436.6,673436.6,2943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109049,1899770.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1493109003,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109051,1899771.00
04/25/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1493109003,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,670066.9,670066.9,2939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109052,1899772.00
04/25/2017 04:30,2,0.000,ALERT,211.93,297.87,59.938,1493109003,"274151322000088","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,890566.8,890566.8,2931,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109054,1899773.00
04/25/2017 04:30,2,0.000,ALERT,212.83,296.66,59.965,1493109003,"274151322000068","219011344069620",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,767177.6,767177.6,3010,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109056,1899774.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1493109003,"201051344001135","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,665696.9,665696.9,2938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109058,1899775.00
04/25/2017 04:30,2,0.000,ALERT,212.16,299.07,59.959,1493109003,"201051344000594","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,686301.8,686301.8,2940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109059,1899776.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.37,59.981,1493109003,"201051344001203","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,674413.0,674413.0,2942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109061,1899777.00
04/25/2017 04:30,2,0.000,ALERT,212.16,297.57,59.949,1493109003,"274151322000054","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,908667.6,908667.6,2926,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109063,1899778.00
04/25/2017 04:30,2,0.000,ALERT,212.61,298.17,59.965,1493109003,"201051344000867","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,671138.2,671138.2,2944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109065,1899779.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1493109003,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.17,0.0,0.0,0.000,673238.5,673238.5,2939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109067,1899780.00
04/25/2017 04:30,2,0.000,ALERT,212.61,298.77,59.928,1493109003,"201051344000900","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,692344.0,692344.0,2945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109068,1899781.00
04/25/2017 04:30,2,0.000,ALERT,212.61,297.87,59.959,1493109003,"201051344000648","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,681766.8,681766.8,2940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109070,1899782.00
04/25/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1493109003,"201051344000569","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,694670.4,694670.4,2935,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109072,1899783.00
04/25/2017 04:30,2,0.000,ALERT,212.61,299.07,59.965,1493109003,"201051344000983","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,685319.3,685319.3,2940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109074,1899784.00
04/25/2017 04:30,2,0.000,ALERT,212.61,298.47,59.917,1493109003,"201051344001158","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,670996.2,670996.2,2941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109076,1899785.00
04/25/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1493109003,"201051344000576","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,685148.1,685148.1,2943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109077,1899786.00
04/25/2017 04:30,2,0.000,ALERT,212.38,296.36,59.970,1493109003,"274151322000087","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,880755.8,880755.8,2975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109079,1899787.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.07,59.954,1493109903,"201051344000645","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,684284.0,684284.0,2939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109905,1899788.00
04/25/2017 04:45,2,0.000,ALERT,212.16,297.87,59.975,1493109903,"274151322000085","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,905656.4,905656.4,2930,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109907,1899789.00
04/25/2017 04:45,2,0.000,ALERT,213.29,298.77,59.965,1493109903,"201051344000633","219011344069620",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,670675.0,670675.0,2949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109909,1899790.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.07,59.970,1493109903,"201051344000469","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,673643.7,673643.7,2939,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109910,1899791.00
04/25/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1493109903,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109912,1899792.00
04/25/2017 04:45,2,0.000,ALERT,211.70,297.26,59.933,1493109903,"274151322000052","219011344069620",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,938642.6,938642.6,2934,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109914,1899793.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.97,59.970,1493109903,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109916,1899794.00
04/25/2017 04:45,2,0.000,ALERT,213.29,300.27,59.965,1493109903,"201051344001230","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,671633.2,671633.2,2946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109918,1899795.00
04/25/2017 04:45,2,0.000,ALERT,213.74,300.87,59.938,1493109903,"201051344000582","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,661562.8,661562.8,2934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109919,1899796.00
04/25/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1493109903,"201051344000955","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,680029.6,680029.6,2940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109921,1899797.00
04/25/2017 04:45,2,0.000,ALERT,211.93,297.26,59.970,1493109903,"274151322000094","219011344069620",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,766855.9,766855.9,3017,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109923,1899798.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1493109903,"201051344000579","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,691180.7,691180.7,2941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109925,1899799.00
04/25/2017 04:45,2,0.000,ALERT,213.06,300.27,59.970,1493109903,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,673850.6,673850.6,2940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109927,1899800.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1493109903,"201051344000438","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,676768.6,676768.6,2937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109928,1899801.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.37,60.002,1493109903,"201051344000417","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,636001.8,636001.8,2961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109930,1899802.00
04/25/2017 04:45,2,0.000,ALERT,211.70,297.87,59.975,1493109903,"274151322000083","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,929113.0,929113.0,2934,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109932,1899803.00
04/25/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1493109903,"274151322000076","219011344069620",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,990451.7,990451.7,2931,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109934,1899804.00
04/25/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1493109903,"201051344000868","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,672200.6,672200.6,2940,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109936,1899805.00
04/25/2017 04:45,2,0.000,ALERT,211.93,298.47,60.012,1493109903,"274151322000095","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,980874.6,980874.6,2936,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109937,1899806.00
04/25/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1493109903,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,611009.7,611009.7,2948,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109939,1899807.00
04/25/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1493109903,"201051344001025","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676061.6,676061.6,2944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109941,1899808.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.07,59.949,1493109903,"201051344000458","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,684393.2,684393.2,2937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109943,1899809.00
04/25/2017 04:45,2,0.000,ALERT,213.06,299.07,59.986,1493109903,"201051344000853","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,684833.9,684833.9,2943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109945,1899810.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1493109903,"201051344000685","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,676817.1,676817.1,2949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109946,1899811.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.37,60.012,1493109903,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,673436.6,673436.6,2945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109948,1899812.00
04/25/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1493109903,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,681276.5,681276.5,2943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109950,1899813.00
04/25/2017 04:45,2,0.000,ALERT,213.06,298.77,59.949,1493109903,"201051344000651","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,670066.9,670066.9,2941,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109952,1899814.00
04/25/2017 04:45,2,0.000,ALERT,211.48,297.26,59.970,1493109903,"274151322000088","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,890566.8,890566.8,2933,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109953,1899815.00
04/25/2017 04:45,2,0.000,ALERT,212.38,296.66,59.970,1493109903,"274151322000068","219011344069620",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,767177.6,767177.6,3012,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109955,1899816.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1493109903,"201051344001135","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,665696.9,665696.9,2940,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109957,1899817.00
04/25/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1493109903,"201051344000594","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,686301.8,686301.8,2942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109959,1899818.00
04/25/2017 04:45,2,0.000,ALERT,213.06,299.37,59.944,1493109903,"201051344001203","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,674413.0,674413.0,2944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109961,1899819.00
04/25/2017 04:45,2,0.000,ALERT,211.70,297.57,59.928,1493109903,"274151322000054","219011344069620",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,908667.6,908667.6,2928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109962,1899820.00
04/25/2017 04:45,2,0.000,ALERT,212.83,298.47,59.981,1493109903,"201051344000867","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,671138.2,671138.2,2946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109964,1899821.00
04/25/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1493109903,"201051344001093","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,673238.5,673238.5,2941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109966,1899822.00
04/25/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1493109903,"201051344000900","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,692344.0,692344.0,2947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109968,1899823.00
04/25/2017 04:45,2,0.000,ALERT,212.83,298.47,59.991,1493109903,"201051344000648","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,681766.8,681766.8,2942,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109970,1899824.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1493109903,"201051344000569","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,694670.4,694670.4,2937,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109971,1899825.00
04/25/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1493109903,"201051344000983","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,685319.3,685319.3,2942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109973,1899826.00
04/25/2017 04:45,2,0.000,ALERT,212.83,298.77,59.996,1493109903,"201051344001158","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,670996.2,670996.2,2943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109975,1899827.00
04/25/2017 04:45,2,0.000,ALERT,213.06,299.37,59.986,1493109903,"201051344000576","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,685148.1,685148.1,2945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493109977,1899828.00
04/25/2017 04:45,2,0.000,ALERT,211.93,297.26,59.959,1493109903,"274151322000087","219011344069620",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,880755.8,880755.8,2977,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493109979,1899829.00
04/25/2017 05:00,2,0.000,ALERT,212.83,298.17,59.954,1493110803,"201051344000645","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,684284.0,684284.0,2941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110805,1899830.00
04/25/2017 05:00,2,0.000,ALERT,211.93,298.17,59.975,1493110803,"274151322000085","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,905656.4,905656.4,2932,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110807,1899831.00
04/25/2017 05:00,2,0.000,ALERT,213.06,297.87,59.981,1493110803,"201051344000633","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,670675.0,670675.0,2951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110809,1899832.00
04/25/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1493110803,"201051344000469","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,673643.7,673643.7,2941,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110811,1899833.00
04/25/2017 05:00,2,0.000,ALERT,212.83,299.67,59.981,1493110803,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,667240.8,667240.8,2945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110812,1899834.00
04/25/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1493110803,"274151322000052","219011344069620",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,938642.6,938642.6,2936,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110814,1899835.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.67,59.991,1493110803,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,678430.3,678430.3,2944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110816,1899836.00
04/25/2017 05:00,2,0.000,ALERT,212.83,299.67,59.986,1493110803,"201051344001230","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,671633.2,671633.2,2948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110818,1899837.00
04/25/2017 05:00,2,0.000,ALERT,213.29,300.27,59.981,1493110803,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,661562.8,661562.8,2936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110820,1899838.00
04/25/2017 05:00,2,0.000,ALERT,212.61,299.37,60.018,1493110803,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,680029.6,680029.6,2942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110821,1899839.00
04/25/2017 05:00,2,0.000,ALERT,211.70,297.26,59.986,1493110803,"274151322000094","219011344069620",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,766855.9,766855.9,3019,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110823,1899840.00
04/25/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1493110803,"201051344000579","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,691180.7,691180.7,2943,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110825,1899841.00
04/25/2017 05:00,2,0.000,ALERT,212.83,299.67,59.981,1493110803,"201051344000890","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,673850.6,673850.6,2942,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110827,1899842.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.37,59.991,1493110803,"201051344000438","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,676768.6,676768.6,2939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110828,1899843.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.07,59.996,1493110803,"201051344000417","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,636001.8,636001.8,2963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110830,1899844.00
04/25/2017 05:00,2,0.000,ALERT,211.70,297.87,59.986,1493110803,"274151322000083","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,929113.0,929113.0,2936,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110832,1899845.00
04/25/2017 05:00,2,0.000,ALERT,212.16,297.87,59.991,1493110803,"274151322000076","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,990451.7,990451.7,2933,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110834,1899846.00
04/25/2017 05:00,2,0.000,ALERT,212.16,298.77,59.986,1493110803,"201051344000868","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,672200.6,672200.6,2942,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110836,1899847.00
04/25/2017 05:00,2,0.000,ALERT,211.48,298.77,59.991,1493110803,"274151322000095","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,980874.6,980874.6,2938,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110838,1899848.00
04/25/2017 05:00,2,0.000,ALERT,211.93,298.17,59.991,1493110803,"201051344000988","219011344069620",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,611009.7,611009.7,2950,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110839,1899849.00
04/25/2017 05:00,2,0.000,ALERT,212.83,298.47,59.991,1493110803,"201051344001025","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676061.6,676061.6,2946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110841,1899850.00
04/25/2017 05:00,2,0.000,ALERT,212.16,298.17,59.991,1493110803,"201051344000458","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,684393.2,684393.2,2939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110843,1899851.00
04/25/2017 05:00,2,0.000,ALERT,212.83,298.17,60.002,1493110803,"201051344000853","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,684833.9,684833.9,2945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110845,1899852.00
04/25/2017 05:00,2,0.000,ALERT,213.29,299.37,60.007,1493110803,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,676817.1,676817.1,2951,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110846,1899853.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.07,59.975,1493110803,"201051344000917","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,673436.6,673436.6,2947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110848,1899854.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1493110803,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,681276.5,681276.5,2945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110850,1899855.00
04/25/2017 05:00,2,0.000,ALERT,212.83,298.77,59.991,1493110803,"201051344000651","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,670066.9,670066.9,2943,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110852,1899856.00
04/25/2017 05:00,2,0.000,ALERT,211.48,297.87,59.975,1493110803,"274151322000088","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,890566.8,890566.8,2935,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110854,1899857.00
04/25/2017 05:00,2,0.000,ALERT,212.16,296.96,59.975,1493110803,"274151322000068","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,767177.6,767177.6,3014,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110855,1899858.00
04/25/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1493110803,"201051344001135","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,665696.9,665696.9,2942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110857,1899859.00
