ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 05:00,2,0.000,ALERT,211.93,298.77,59.986,1493110803,"201051344000594","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,686301.8,686301.8,2944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110859,1899860.00
04/25/2017 05:00,2,0.000,ALERT,213.06,299.07,59.965,1493110803,"201051344001203","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,674413.0,674413.0,2946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110861,1899861.00
04/25/2017 05:00,2,0.000,ALERT,211.48,297.57,59.981,1493110803,"274151322000054","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,908667.6,908667.6,2930,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110863,1899862.00
04/25/2017 05:00,2,0.000,ALERT,212.16,297.87,59.986,1493110803,"201051344000867","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,671138.2,671138.2,2948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110864,1899863.00
04/25/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1493110803,"201051344001093","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,673238.5,673238.5,2943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110866,1899864.00
04/25/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1493110803,"201051344000900","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,692344.0,692344.0,2949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110868,1899865.00
04/25/2017 05:00,2,0.000,ALERT,212.16,297.57,59.975,1493110803,"201051344000648","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,681766.8,681766.8,2944,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110870,1899866.00
04/25/2017 05:00,2,0.000,ALERT,212.16,298.47,59.975,1493110803,"201051344000569","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,694670.4,694670.4,2939,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493110872,1899867.00
04/25/2017 05:00,2,0.000,ALERT,211.93,298.17,59.975,1493110803,"201051344000983","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,685319.3,685319.3,2944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110873,1899868.00
04/25/2017 05:00,2,0.000,ALERT,211.93,297.57,59.970,1493110803,"201051344001158","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,670996.2,670996.2,2945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110875,1899869.00
04/25/2017 05:00,2,0.000,ALERT,212.61,298.47,59.965,1493110803,"201051344000576","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,685148.1,685148.1,2947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110877,1899870.00
04/25/2017 05:00,2,0.000,ALERT,211.70,297.87,59.959,1493110803,"274151322000087","219011344069620",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,880755.8,880755.8,2979,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493110879,1899871.00
04/25/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1493111703,"201051344000645","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,684284.0,684284.0,2943,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111705,1899872.00
04/25/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1493111703,"274151322000085","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,905656.4,905656.4,2934,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111707,1899873.00
04/25/2017 05:15,2,0.000,ALERT,212.38,297.87,59.986,1493111703,"201051344000633","219011344069620",0.00,8.50,0,294.56,299.97,0.0,0.0,0.000,670675.0,670675.0,2953,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111709,1899874.00
04/25/2017 05:15,2,0.000,ALERT,211.93,298.17,59.981,1493111703,"201051344000469","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,673643.7,673643.7,2943,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111711,1899875.00
04/25/2017 05:15,2,0.000,ALERT,212.16,298.47,59.944,1493111703,"201051344000646","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,667240.8,667240.8,2947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111712,1899876.00
04/25/2017 05:15,2,0.000,ALERT,211.25,297.26,59.959,1493111703,"274151322000052","219011344069620",0.00,10.00,0,295.16,302.07,0.0,0.0,0.000,938642.6,938642.6,2938,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111714,1899877.00
04/25/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1493111703,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,678430.3,678430.3,2946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111716,1899878.00
04/25/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1493111703,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,671633.2,671633.2,2950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111718,1899879.00
04/25/2017 05:15,2,0.000,ALERT,213.06,299.67,59.965,1493111703,"201051344000582","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,661562.8,661562.8,2938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111720,1899880.00
04/25/2017 05:15,2,0.000,ALERT,212.16,298.47,60.002,1493111703,"201051344000955","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,680029.6,680029.6,2944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111722,1899881.00
04/25/2017 05:15,2,0.000,ALERT,211.48,296.96,59.938,1493111703,"274151322000094","219011344069620",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,766855.9,766855.9,3021,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111723,1899882.00
04/25/2017 05:15,2,0.000,ALERT,211.93,298.77,59.996,1493111703,"201051344000579","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,691180.7,691180.7,2945,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111725,1899883.00
04/25/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1493111703,"201051344000890","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,673850.6,673850.6,2944,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111727,1899884.00
04/25/2017 05:15,2,0.000,ALERT,212.61,298.47,59.959,1493111703,"201051344000438","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,676768.6,676768.6,2941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111729,1899885.00
04/25/2017 05:15,2,0.000,ALERT,212.83,298.17,59.965,1493111703,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,636001.8,636001.8,2965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111730,1899886.00
04/25/2017 05:15,2,0.000,ALERT,211.70,297.87,59.954,1493111703,"274151322000083","219011344069620",0.00,9.70,0,295.76,302.07,0.0,0.0,0.000,929113.0,929113.0,2938,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111732,1899887.00
04/25/2017 05:15,2,0.000,ALERT,212.16,297.57,59.954,1493111703,"274151322000076","219011344069620",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,990451.7,990451.7,2935,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111734,1899888.00
04/25/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1493111703,"201051344000868","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,672200.6,672200.6,2944,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111736,1899889.00
04/25/2017 05:15,2,0.000,ALERT,211.48,298.17,59.959,1493111703,"274151322000095","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,980874.6,980874.6,2940,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111738,1899890.00
04/25/2017 05:15,2,0.000,ALERT,211.70,298.17,59.959,1493111703,"201051344000988","219011344069620",0.00,9.30,0,293.66,300.27,0.0,0.0,0.000,611009.7,611009.7,2952,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111739,1899891.00
04/25/2017 05:15,2,0.000,ALERT,212.38,297.57,59.959,1493111703,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,676061.6,676061.6,2948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111741,1899892.00
04/25/2017 05:15,2,0.000,ALERT,211.70,297.87,59.959,1493111703,"201051344000458","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,684393.2,684393.2,2941,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111743,1899893.00
04/25/2017 05:15,2,0.000,ALERT,212.61,298.17,59.938,1493111703,"201051344000853","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,684833.9,684833.9,2947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111745,1899894.00
04/25/2017 05:15,2,0.000,ALERT,212.83,298.77,59.970,1493111703,"201051344000685","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,676817.1,676817.1,2953,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111747,1899895.00
04/25/2017 05:15,2,0.000,ALERT,212.61,297.87,59.954,1493111703,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,673436.6,673436.6,2949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111748,1899896.00
04/25/2017 05:15,2,0.000,ALERT,212.83,298.77,59.959,1493111703,"201051344001145","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,681276.5,681276.5,2947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111750,1899897.00
04/25/2017 05:15,2,0.000,ALERT,212.61,297.57,59.996,1493111703,"201051344000651","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,670066.9,670066.9,2945,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111752,1899898.00
04/25/2017 05:15,2,0.000,ALERT,211.03,296.96,59.970,1493111703,"274151322000088","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,890566.8,890566.8,2937,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111754,1899899.00
04/25/2017 05:15,2,0.000,ALERT,212.16,296.36,59.981,1493111703,"274151322000068","219011344069620",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,767177.6,767177.6,3016,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111756,1899900.00
04/25/2017 05:15,2,0.000,ALERT,212.16,298.17,59.954,1493111703,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,665696.9,665696.9,2944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111757,1899901.00
04/25/2017 05:15,2,0.000,ALERT,211.48,298.77,59.917,1493111703,"201051344000594","219011344069620",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,686301.8,686301.8,2946,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111759,1899902.00
04/25/2017 05:15,2,0.000,ALERT,212.61,298.17,59.959,1493111703,"201051344001203","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,674413.0,674413.0,2948,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111761,1899903.00
04/25/2017 05:15,2,0.000,ALERT,211.25,297.87,59.949,1493111703,"274151322000054","219011344069620",0.00,10.30,0,295.16,301.77,0.0,0.0,0.000,908667.6,908667.6,2932,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111763,1899904.00
04/25/2017 05:15,2,0.000,ALERT,212.16,297.87,59.986,1493111703,"201051344000867","219011344069620",0.00,9.70,0,295.46,301.47,0.0,0.0,0.000,671138.2,671138.2,2950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111765,1899905.00
04/25/2017 05:15,2,0.000,ALERT,212.38,298.77,59.959,1493111703,"201051344001093","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,673238.5,673238.5,2945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111766,1899906.00
04/25/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1493111703,"201051344000900","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,692344.0,692344.0,2951,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111768,1899907.00
04/25/2017 05:15,2,0.000,ALERT,211.93,297.26,59.965,1493111703,"201051344000648","219011344069620",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,681766.8,681766.8,2946,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111770,1899908.00
04/25/2017 05:15,2,0.000,ALERT,211.93,298.47,59.970,1493111703,"201051344000569","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,694670.4,694670.4,2941,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111772,1899909.00
04/25/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1493111703,"201051344000983","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,685319.3,685319.3,2946,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111773,1899910.00
04/25/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1493111703,"201051344001158","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,670996.2,670996.2,2947,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111775,1899911.00
04/25/2017 05:15,2,0.000,ALERT,212.38,298.47,59.970,1493111703,"201051344000576","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,685148.1,685148.1,2949,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493111777,1899912.00
04/25/2017 05:15,2,0.000,ALERT,211.25,296.36,59.938,1493111703,"274151322000087","219011344069620",0.00,10.70,0,294.56,301.17,0.0,0.0,0.000,880755.8,880755.8,2981,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493111779,1899913.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.26,59.991,1493112604,"201051344000645","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,684284.0,684284.0,2945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112606,1899914.00
04/25/2017 05:30,2,0.000,ALERT,211.25,296.36,59.954,1493112604,"274151322000085","219011344069620",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,905656.4,905656.4,2936,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112608,1899915.00
04/25/2017 05:30,2,0.000,ALERT,212.16,296.96,59.996,1493112604,"201051344000633","219011344069620",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,670675.0,670675.0,2955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112610,1899916.00
04/25/2017 05:30,2,0.000,ALERT,211.70,297.26,59.991,1493112604,"201051344000469","219011344069620",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,673643.7,673643.7,2945,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112611,1899917.00
04/25/2017 05:30,2,0.000,ALERT,211.70,298.17,59.981,1493112604,"201051344000646","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,667240.8,667240.8,2949,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112613,1899918.00
04/25/2017 05:30,2,0.000,ALERT,210.80,296.36,59.975,1493112604,"274151322000052","219011344069620",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,938642.6,938642.6,2940,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112615,1899919.00
04/25/2017 05:30,2,0.000,ALERT,211.93,298.17,59.986,1493112604,"201051344000585","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,678430.3,678430.3,2948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112617,1899920.00
04/25/2017 05:30,2,0.000,ALERT,211.93,298.47,59.986,1493112604,"201051344001230","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,671633.2,671633.2,2952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112618,1899921.00
04/25/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1493112604,"201051344000582","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,661562.8,661562.8,2940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112620,1899922.00
04/25/2017 05:30,2,0.000,ALERT,211.48,298.17,60.012,1493112604,"201051344000955","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,680029.6,680029.6,2946,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112622,1899923.00
04/25/2017 05:30,2,0.000,ALERT,211.03,295.76,59.986,1493112604,"274151322000094","219011344069620",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,766855.9,766855.9,3023,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112624,1899924.00
04/25/2017 05:30,2,0.000,ALERT,211.48,297.87,59.986,1493112604,"201051344000579","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,691180.7,691180.7,2947,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112626,1899925.00
04/25/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1493112604,"201051344000890","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,673850.6,673850.6,2946,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112627,1899926.00
04/25/2017 05:30,2,0.000,ALERT,212.16,297.87,59.981,1493112604,"201051344000438","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,676768.6,676768.6,2943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112629,1899927.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.57,59.975,1493112604,"201051344000417","219011344069620",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,636001.8,636001.8,2967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112631,1899928.00
04/25/2017 05:30,2,0.000,ALERT,210.80,296.36,59.991,1493112604,"274151322000083","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,929113.0,929113.0,2940,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112633,1899929.00
04/25/2017 05:30,2,0.000,ALERT,211.70,296.36,59.975,1493112604,"274151322000076","219011344069620",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,990451.7,990451.7,2937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112634,1899930.00
04/25/2017 05:30,2,0.000,ALERT,211.25,297.87,59.981,1493112604,"201051344000868","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,672200.6,672200.6,2946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112636,1899931.00
04/25/2017 05:30,2,0.000,ALERT,211.03,297.26,59.986,1493112604,"274151322000095","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,980874.6,980874.6,2942,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112638,1899932.00
04/25/2017 05:30,2,0.000,ALERT,211.25,297.26,60.002,1493112604,"201051344000988","219011344069620",0.00,9.30,0,293.66,299.67,0.0,0.0,0.000,611009.7,611009.7,2954,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112640,1899933.00
04/25/2017 05:30,2,0.000,ALERT,211.70,296.96,59.970,1493112604,"201051344001025","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,676061.6,676061.6,2950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112642,1899934.00
04/25/2017 05:30,2,0.000,ALERT,211.25,297.26,59.928,1493112604,"201051344000458","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,684393.2,684393.2,2943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112644,1899935.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.26,59.970,1493112604,"201051344000853","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,684833.9,684833.9,2949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112645,1899936.00
04/25/2017 05:30,2,0.000,ALERT,212.16,297.87,59.975,1493112604,"201051344000685","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,676817.1,676817.1,2955,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112647,1899937.00
04/25/2017 05:30,2,0.000,ALERT,212.16,297.57,59.944,1493112604,"201051344000917","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,673436.6,673436.6,2951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112649,1899938.00
04/25/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1493112604,"201051344001145","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,681276.5,681276.5,2949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112651,1899939.00
04/25/2017 05:30,2,0.000,ALERT,212.16,297.57,59.970,1493112604,"201051344000651","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,670066.9,670066.9,2947,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112653,1899940.00
04/25/2017 05:30,2,0.000,ALERT,210.80,296.66,59.954,1493112604,"274151322000088","219011344069620",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,890566.8,890566.8,2939,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112654,1899941.00
04/25/2017 05:30,2,0.000,ALERT,211.93,295.76,59.981,1493112604,"274151322000068","219011344069620",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,767177.6,767177.6,3018,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112657,1899942.00
04/25/2017 05:30,2,0.000,ALERT,211.48,297.87,59.949,1493112604,"201051344001135","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,665696.9,665696.9,2946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112658,1899943.00
04/25/2017 05:30,2,0.000,ALERT,211.03,297.57,59.970,1493112604,"201051344000594","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,686301.8,686301.8,2948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112660,1899944.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.57,60.023,1493112604,"201051344001203","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,674413.0,674413.0,2950,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112662,1899945.00
04/25/2017 05:30,2,0.000,ALERT,211.03,296.06,59.970,1493112604,"274151322000054","219011344069620",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,908667.6,908667.6,2934,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112664,1899946.00
04/25/2017 05:30,2,0.000,ALERT,211.70,296.96,59.986,1493112604,"201051344000867","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,671138.2,671138.2,2952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112666,1899947.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.87,59.981,1493112604,"201051344001093","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,673238.5,673238.5,2947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112667,1899948.00
04/25/2017 05:30,2,0.000,ALERT,211.48,297.26,60.002,1493112604,"201051344000900","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,692344.0,692344.0,2953,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112669,1899949.00
04/25/2017 05:30,2,0.000,ALERT,211.70,296.66,59.975,1493112604,"201051344000648","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,681766.8,681766.8,2948,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112671,1899950.00
04/25/2017 05:30,2,0.000,ALERT,211.48,297.87,60.018,1493112604,"201051344000569","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,694670.4,694670.4,2943,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493112673,1899951.00
04/25/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1493112604,"201051344000983","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,685319.3,685319.3,2948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112674,1899952.00
04/25/2017 05:30,2,0.000,ALERT,211.48,296.96,59.970,1493112604,"201051344001158","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,670996.2,670996.2,2949,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112676,1899953.00
04/25/2017 05:30,2,0.000,ALERT,211.93,297.57,59.975,1493112604,"201051344000576","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,685148.1,685148.1,2951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112678,1899954.00
04/25/2017 05:30,2,0.000,ALERT,211.03,295.46,59.970,1493112604,"274151322000087","219011344069620",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,880755.8,880755.8,2983,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493112680,1899955.00
04/25/2017 05:45,2,0.000,ALERT,211.25,296.06,59.981,1493113503,"201051344000645","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,684284.0,684284.0,2947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113505,1899956.00
04/25/2017 05:45,2,0.000,ALERT,211.03,295.46,59.986,1493113503,"274151322000085","219011344069620",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,905656.4,905656.4,2938,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113507,1899957.00
04/25/2017 05:45,2,0.000,ALERT,211.48,295.76,59.986,1493113503,"201051344000633","219011344069620",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,670675.0,670675.0,2957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113509,1899958.00
04/25/2017 05:45,2,0.000,ALERT,210.80,296.06,59.975,1493113503,"201051344000469","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,673643.7,673643.7,2947,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113511,1899959.00
04/25/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1493113503,"201051344000646","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,667240.8,667240.8,2951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113512,1899960.00
04/25/2017 05:45,2,0.000,ALERT,210.35,295.76,59.965,1493113503,"274151322000052","219011344069620",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,938642.6,938642.6,2942,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113514,1899961.00
04/25/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1493113503,"201051344000585","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,678430.3,678430.3,2950,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113516,1899962.00
04/25/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1493113503,"201051344001230","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,671633.2,671633.2,2954,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113518,1899963.00
04/25/2017 05:45,2,0.000,ALERT,211.48,297.57,59.954,1493113503,"201051344000582","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,661562.8,661562.8,2942,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113520,1899964.00
04/25/2017 05:45,2,0.000,ALERT,210.80,296.66,59.975,1493113503,"201051344000955","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,680029.6,680029.6,2948,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113521,1899965.00
04/25/2017 05:45,2,0.000,ALERT,210.57,294.26,59.949,1493113503,"274151322000094","219011344069620",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,766855.9,766855.9,3025,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113523,1899966.00
04/25/2017 05:45,2,0.000,ALERT,210.57,296.06,59.949,1493113503,"201051344000579","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,691180.7,691180.7,2949,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113525,1899967.00
04/25/2017 05:45,2,0.000,ALERT,210.57,296.66,59.949,1493113503,"201051344000890","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,673850.6,673850.6,2948,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113527,1899968.00
04/25/2017 05:45,2,0.000,ALERT,211.25,296.66,59.954,1493113503,"201051344000438","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,676768.6,676768.6,2945,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113529,1899969.00
04/25/2017 05:45,2,0.000,ALERT,211.25,296.06,59.917,1493113503,"201051344000417","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,636001.8,636001.8,2969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113530,1899970.00
04/25/2017 05:45,2,0.000,ALERT,210.57,295.46,59.944,1493113503,"274151322000083","219011344069620",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,929113.0,929113.0,2942,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113532,1899971.00
04/25/2017 05:45,2,0.000,ALERT,211.03,295.46,59.981,1493113503,"274151322000076","219011344069620",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,990451.7,990451.7,2939,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113534,1899972.00
04/25/2017 05:45,2,0.000,ALERT,210.57,296.06,59.970,1493113503,"201051344000868","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,672200.6,672200.6,2948,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113536,1899973.00
04/25/2017 05:45,2,0.000,ALERT,210.57,296.06,59.949,1493113503,"274151322000095","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,980874.6,980874.6,2944,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113537,1899974.00
04/25/2017 05:45,2,0.000,ALERT,210.57,295.76,59.944,1493113503,"201051344000988","219011344069620",0.00,9.00,0,292.46,298.47,0.0,0.0,0.000,611009.7,611009.7,2956,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113539,1899975.00
04/25/2017 05:45,2,0.000,ALERT,211.03,296.06,59.949,1493113503,"201051344001025","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,676061.6,676061.6,2952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113541,1899976.00
04/25/2017 05:45,2,0.000,ALERT,210.57,295.76,59.949,1493113503,"201051344000458","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,684393.2,684393.2,2945,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113543,1899977.00
04/25/2017 05:45,2,0.000,ALERT,210.35,294.26,59.949,1493113503,"201051344000853","219011344069620",0.00,8.50,0,282.54,299.07,0.0,0.0,0.000,684833.9,684833.9,2951,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113545,1899978.00
04/25/2017 05:45,2,0.000,ALERT,210.35,295.46,59.938,1493113503,"201051344000685","219011344069620",0.00,9.00,0,283.74,299.37,0.0,0.0,0.000,676817.1,676817.1,2957,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113546,1899979.00
04/25/2017 05:45,2,0.000,ALERT,210.12,295.16,59.949,1493113503,"201051344000917","219011344069620",0.00,9.70,0,282.84,298.77,0.0,0.0,0.000,673436.6,673436.6,2953,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113548,1899980.00
04/25/2017 05:45,2,0.000,ALERT,210.12,295.76,59.944,1493113503,"201051344001145","219011344069620",0.00,8.50,0,284.34,299.97,0.0,0.0,0.000,681276.5,681276.5,2951,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113550,1899981.00
04/25/2017 05:45,2,0.000,ALERT,210.12,294.86,59.912,1493113503,"201051344000651","219011344069620",0.00,7.70,0,283.44,299.07,0.0,0.0,0.000,670066.9,670066.9,2949,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113552,1899982.00
04/25/2017 05:45,2,0.000,ALERT,209.22,294.56,59.949,1493113503,"274151322000088","219011344069620",0.00,10.00,0,281.64,297.87,0.0,0.0,0.000,890566.8,890566.8,2941,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113553,1899983.00
04/25/2017 05:45,2,0.000,ALERT,210.35,293.36,59.965,1493113503,"274151322000068","219011344069620",0.00,10.00,0,281.33,296.96,0.0,0.0,0.000,767177.6,767177.6,3020,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113555,1899984.00
04/25/2017 05:45,2,0.000,ALERT,209.90,295.76,59.959,1493113503,"201051344001135","219011344069620",0.00,8.50,0,284.04,299.97,0.0,0.0,0.000,665696.9,665696.9,2948,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113557,1899985.00
04/25/2017 05:45,2,0.000,ALERT,209.44,295.16,59.949,1493113503,"201051344000594","219011344069620",0.00,9.00,0,282.54,299.07,0.0,0.0,0.000,686301.8,686301.8,2950,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113559,1899986.00
04/25/2017 05:45,2,0.000,ALERT,210.35,295.76,59.970,1493113503,"201051344001203","219011344069620",0.00,8.50,0,283.74,301.17,0.0,0.0,0.000,674413.0,674413.0,2952,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113561,1899987.00
04/25/2017 05:45,2,0.000,ALERT,209.67,294.56,59.954,1493113503,"274151322000054","219011344069620",0.00,10.00,0,281.94,298.17,0.0,0.0,0.000,908667.6,908667.6,2936,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113563,1899988.00
04/25/2017 05:45,2,0.000,ALERT,209.90,294.26,59.949,1493113503,"201051344000867","219011344069620",0.00,9.30,0,282.24,299.07,0.0,0.0,0.000,671138.2,671138.2,2954,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113564,1899989.00
04/25/2017 05:45,2,0.000,ALERT,210.12,295.76,59.959,1493113503,"201051344001093","219011344069620",0.00,9.70,0,283.74,299.07,0.0,0.0,0.000,673238.5,673238.5,2949,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113566,1899990.00
04/25/2017 05:45,2,0.000,ALERT,209.67,294.86,59.938,1493113503,"201051344000900","219011344069620",0.00,9.00,0,282.24,298.77,0.0,0.0,0.000,692344.0,692344.0,2955,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113568,1899991.00
04/25/2017 05:45,2,0.000,ALERT,210.12,293.96,59.959,1493113503,"201051344000648","219011344069620",0.00,8.00,0,281.94,298.77,0.0,0.0,0.000,681766.8,681766.8,2950,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113570,1899992.00
04/25/2017 05:45,2,0.000,ALERT,209.90,295.46,59.981,1493113503,"201051344000569","219011344069620",0.00,9.00,0,283.14,299.67,0.0,0.0,0.000,694670.4,694670.4,2945,0,0,0,L,1122011218,0,119.52,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113571,1899993.00
04/25/2017 05:45,2,0.000,ALERT,209.67,294.86,59.922,1493113503,"201051344000983","219011344069620",0.00,9.00,0,282.84,299.07,0.0,0.0,0.000,685319.3,685319.3,2950,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113573,1899994.00
04/25/2017 05:45,2,0.000,ALERT,209.90,294.56,59.959,1493113503,"201051344001158","219011344069620",0.00,8.00,0,281.94,298.47,0.0,0.0,0.000,670996.2,670996.2,2951,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493113575,1899995.00
04/25/2017 05:45,2,0.000,ALERT,210.35,295.16,60.007,1493113503,"201051344000576","219011344069620",0.00,8.50,0,282.84,298.77,0.0,0.0,0.000,685148.1,685148.1,2953,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113577,1899996.00
04/25/2017 05:45,2,0.000,ALERT,209.90,293.36,59.970,1493113503,"274151322000087","219011344069620",0.00,10.30,0,281.33,297.26,0.0,0.0,0.000,880755.8,880755.8,2985,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493113579,1899997.00
04/25/2017 06:00,2,0.000,ALERT,211.25,296.36,60.018,1493114403,"201051344000645","219011344069620",0.00,9.00,0,282.54,298.47,0.0,0.0,0.000,684284.0,684284.0,2949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114405,1899998.00
04/25/2017 06:00,2,0.000,ALERT,210.35,295.46,59.975,1493114403,"274151322000085","219011344069620",0.00,9.30,0,282.24,297.57,0.0,0.0,0.000,905656.4,905656.4,2940,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114407,1899999.00
04/25/2017 06:00,2,0.000,ALERT,211.48,296.06,60.023,1493114403,"201051344000633","219011344069620",0.00,8.00,0,281.03,297.87,0.0,0.0,0.000,670675.0,670675.0,2959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114408,1900000.00
04/25/2017 06:00,2,0.000,ALERT,211.03,296.36,59.970,1493114403,"201051344000469","219011344069620",0.00,7.70,0,281.64,298.17,0.0,0.0,0.000,673643.7,673643.7,2949,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114410,1900001.00
04/25/2017 06:00,2,0.000,ALERT,210.35,296.66,59.981,1493114403,"201051344000646","219011344069620",0.00,8.50,0,283.44,298.47,0.0,0.0,0.000,667240.8,667240.8,2953,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114412,1900002.00
04/25/2017 06:00,2,0.000,ALERT,209.90,295.46,59.970,1493114403,"274151322000052","219011344069620",0.00,9.30,0,281.94,298.47,0.0,0.0,0.000,938642.6,938642.6,2944,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114414,1900003.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.96,59.970,1493114403,"201051344000585","219011344069620",0.00,8.50,0,283.44,298.47,0.0,0.0,0.000,678430.3,678430.3,2952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114416,1900004.00
