ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 06:00,2,0.000,ALERT,210.80,296.96,59.959,1493114403,"201051344001230","219011344069620",0.00,8.50,0,284.04,298.77,0.0,0.0,0.000,671633.2,671633.2,2956,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114417,1900005.00
04/25/2017 06:00,2,0.000,ALERT,211.25,297.57,59.970,1493114403,"201051344000582","219011344069620",0.00,8.00,0,284.64,299.37,0.0,0.0,0.000,661562.8,661562.8,2944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114419,1900006.00
04/25/2017 06:00,2,0.000,ALERT,210.35,296.66,59.959,1493114403,"201051344000955","219011344069620",0.00,8.50,0,284.04,298.17,0.0,0.0,0.000,680029.6,680029.6,2950,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114421,1900007.00
04/25/2017 06:00,2,0.000,ALERT,209.90,293.96,59.928,1493114403,"274151322000094","219011344069620",0.00,8.50,0,281.64,297.26,0.0,0.0,0.000,766855.9,766855.9,3027,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114423,1900008.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.96,59.954,1493114403,"201051344000579","219011344069620",0.00,8.50,0,283.44,299.07,0.0,0.0,0.000,691180.7,691180.7,2951,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114424,1900009.00
04/25/2017 06:00,2,0.000,ALERT,210.35,296.96,59.954,1493114403,"201051344000890","219011344069620",0.00,9.00,0,284.64,299.37,0.0,0.0,0.000,673850.6,673850.6,2950,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114426,1900010.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1493114403,"201051344000438","219011344069620",0.00,8.00,0,284.04,298.77,0.0,0.0,0.000,676768.6,676768.6,2947,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114428,1900011.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.06,59.954,1493114403,"201051344000417","219011344069620",0.00,8.50,0,283.44,297.87,0.0,0.0,0.000,636001.8,636001.8,2971,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114430,1900012.00
04/25/2017 06:00,2,0.000,ALERT,209.90,294.86,59.938,1493114403,"274151322000083","219011344069620",0.00,9.00,0,281.94,298.47,0.0,0.0,0.000,929113.0,929113.0,2944,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114432,1900013.00
04/25/2017 06:00,2,0.000,ALERT,210.57,294.86,59.944,1493114403,"274151322000076","219011344069620",0.00,9.30,0,282.24,297.87,0.0,0.0,0.000,990451.7,990451.7,2941,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114434,1900014.00
04/25/2017 06:00,2,0.000,ALERT,210.57,296.66,59.944,1493114403,"201051344000868","219011344069620",0.00,8.50,0,283.44,299.07,0.0,0.0,0.000,672200.6,672200.6,2950,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114436,1900015.00
04/25/2017 06:00,2,0.000,ALERT,209.90,295.76,59.938,1493114403,"274151322000095","219011344069620",0.00,8.50,0,282.84,298.77,0.0,0.0,0.000,980874.6,980874.6,2946,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114438,1900016.00
04/25/2017 06:00,2,0.000,ALERT,210.57,296.06,59.938,1493114403,"201051344000988","219011344069620",0.00,8.50,0,280.43,298.17,0.0,0.0,0.000,611009.7,611009.7,2958,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114440,1900017.00
04/25/2017 06:00,2,0.000,ALERT,210.57,296.06,59.949,1493114403,"201051344001025","219011344069620",0.00,7.70,0,283.44,299.07,0.0,0.0,0.000,676061.6,676061.6,2954,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114441,1900018.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.66,59.944,1493114403,"201051344000458","219011344069620",0.00,9.70,0,281.33,299.07,0.0,0.0,0.000,684393.2,684393.2,2947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114443,1900019.00
04/25/2017 06:00,2,0.000,ALERT,211.25,296.36,59.944,1493114403,"201051344000853","219011344069620",0.00,8.00,0,292.46,298.47,0.0,0.0,0.000,684833.9,684833.9,2953,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114445,1900020.00
04/25/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1493114403,"201051344000685","219011344069620",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,676817.1,676817.1,2959,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114447,1900021.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1493114403,"201051344000917","219011344069620",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,673436.6,673436.6,2955,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114449,1900022.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.96,59.917,1493114403,"201051344001145","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,681276.5,681276.5,2953,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114450,1900023.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.06,59.959,1493114403,"201051344000651","219011344069620",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,670066.9,670066.9,2951,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114452,1900024.00
04/25/2017 06:00,2,0.000,ALERT,209.67,295.16,59.949,1493114403,"274151322000088","219011344069620",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,890566.8,890566.8,2943,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114454,1900025.00
04/25/2017 06:00,2,0.000,ALERT,211.48,295.46,59.917,1493114403,"274151322000068","219011344069620",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,767177.6,767177.6,3022,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114456,1900026.00
04/25/2017 06:00,2,0.000,ALERT,210.57,296.66,59.949,1493114403,"201051344001135","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,665696.9,665696.9,2950,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114457,1900027.00
04/25/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1493114403,"201051344000594","219011344069620",0.00,8.50,0,292.16,298.77,0.0,0.0,0.000,686301.8,686301.8,2952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114459,1900028.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.06,59.954,1493114403,"201051344001203","219011344069620",0.00,8.50,0,293.36,300.27,0.0,0.0,0.000,674413.0,674413.0,2954,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114461,1900029.00
04/25/2017 06:00,2,0.000,ALERT,210.57,295.76,59.944,1493114403,"274151322000054","219011344069620",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,908667.6,908667.6,2938,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114463,1900030.00
04/25/2017 06:00,2,0.000,ALERT,211.25,296.06,59.954,1493114403,"201051344000867","219011344069620",0.00,9.00,0,291.55,298.77,0.0,0.0,0.000,671138.2,671138.2,2956,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114465,1900031.00
04/25/2017 06:00,2,0.000,ALERT,210.80,296.66,59.949,1493114403,"201051344001093","219011344069620",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,673238.5,673238.5,2951,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114466,1900032.00
04/25/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1493114403,"201051344000900","219011344069620",0.00,8.50,0,292.46,298.47,0.0,0.0,0.000,692344.0,692344.0,2957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114468,1900033.00
04/25/2017 06:00,2,0.000,ALERT,211.25,296.06,59.944,1493114403,"201051344000648","219011344069620",0.00,7.70,0,291.85,298.47,0.0,0.0,0.000,681766.8,681766.8,2952,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114470,1900034.00
04/25/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1493114403,"201051344000569","219011344069620",0.00,8.50,0,293.06,299.37,0.0,0.0,0.000,694670.4,694670.4,2947,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114472,1900035.00
04/25/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1493114403,"201051344000983","219011344069620",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,685319.3,685319.3,2952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493114474,1900036.00
04/25/2017 06:00,2,0.000,ALERT,211.03,296.36,59.954,1493114403,"201051344001158","219011344069620",0.00,7.70,0,291.85,298.17,0.0,0.0,0.000,670996.2,670996.2,2953,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114476,1900037.00
04/25/2017 06:00,2,0.000,ALERT,211.48,296.96,59.949,1493114403,"201051344000576","219011344069620",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,685148.1,685148.1,2955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114478,1900038.00
04/25/2017 06:00,2,0.000,ALERT,211.03,295.16,59.944,1493114403,"274151322000087","219011344069620",0.00,10.00,0,291.85,297.57,0.0,0.0,0.000,880755.8,880755.8,2987,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493114479,1900039.00
04/25/2017 06:15,2,0.000,ALERT,211.25,296.36,59.938,1493115304,"201051344000645","219011344069620",0.00,8.50,0,294.26,300.27,0.0,0.0,0.000,684284.0,684284.0,2951,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115306,1900040.00
04/25/2017 06:15,2,0.000,ALERT,210.35,295.76,59.986,1493115304,"274151322000085","219011344069620",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,905656.4,905656.4,2942,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115307,1900041.00
04/25/2017 06:15,2,0.000,ALERT,211.25,296.06,59.981,1493115304,"201051344000633","219011344069620",0.00,7.70,0,292.76,299.37,0.0,0.0,0.000,670675.0,670675.0,2961,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115309,1900042.00
04/25/2017 06:15,2,0.000,ALERT,210.80,296.36,59.996,1493115304,"201051344000469","219011344069620",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,673643.7,673643.7,2951,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115311,1900043.00
04/25/2017 06:15,2,0.000,ALERT,211.25,297.57,59.975,1493115304,"201051344000646","219011344069620",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,667240.8,667240.8,2955,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115313,1900044.00
04/25/2017 06:15,2,0.000,ALERT,210.12,296.66,59.981,1493115304,"274151322000052","219011344069620",0.00,9.30,0,293.36,298.47,0.0,0.0,0.000,938642.6,938642.6,2946,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115315,1900045.00
04/25/2017 06:15,2,0.000,ALERT,211.70,297.57,59.986,1493115304,"201051344000585","219011344069620",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,678430.3,678430.3,2954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115316,1900046.00
04/25/2017 06:15,2,0.000,ALERT,211.25,297.57,59.986,1493115304,"201051344001230","219011344069620",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,671633.2,671633.2,2958,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115318,1900047.00
04/25/2017 06:15,2,0.000,ALERT,211.70,298.17,59.986,1493115304,"201051344000582","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,661562.8,661562.8,2946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115320,1900048.00
04/25/2017 06:15,2,0.000,ALERT,211.03,297.26,59.975,1493115304,"201051344000955","219011344069620",0.00,8.00,0,293.96,299.37,0.0,0.0,0.000,680029.6,680029.6,2952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115322,1900049.00
04/25/2017 06:15,2,0.000,ALERT,210.12,294.86,59.991,1493115304,"274151322000094","219011344069620",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,766855.9,766855.9,3029,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115324,1900050.00
04/25/2017 06:15,2,0.000,ALERT,210.57,296.96,59.986,1493115304,"201051344000579","219011344069620",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,691180.7,691180.7,2953,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115325,1900051.00
04/25/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1493115304,"201051344000890","219011344069620",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,673850.6,673850.6,2952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115327,1900052.00
04/25/2017 06:15,2,0.000,ALERT,211.70,297.26,59.981,1493115304,"201051344000438","219011344069620",0.00,7.70,0,293.96,299.97,0.0,0.0,0.000,676768.6,676768.6,2949,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115329,1900053.00
04/25/2017 06:15,2,0.000,ALERT,211.70,296.66,59.981,1493115304,"201051344000417","219011344069620",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,636001.8,636001.8,2973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115331,1900054.00
04/25/2017 06:15,2,0.000,ALERT,210.35,296.06,59.975,1493115304,"274151322000083","219011344069620",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,929113.0,929113.0,2946,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115333,1900055.00
04/25/2017 06:15,2,0.000,ALERT,210.80,296.06,59.970,1493115304,"274151322000076","219011344069620",0.00,9.00,0,293.36,298.17,0.0,0.0,0.000,990451.7,990451.7,2943,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115334,1900056.00
04/25/2017 06:15,2,0.000,ALERT,210.80,297.26,60.028,1493115304,"201051344000868","219011344069620",0.00,8.50,0,294.86,301.17,0.0,0.0,0.000,672200.6,672200.6,2952,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115336,1900057.00
04/25/2017 06:15,2,0.000,ALERT,210.12,296.36,59.970,1493115304,"274151322000095","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,980874.6,980874.6,2948,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115338,1900058.00
04/25/2017 06:15,2,0.000,ALERT,210.35,296.06,59.949,1493115304,"201051344000988","219011344069620",0.00,8.50,0,291.85,299.37,0.0,0.0,0.000,611009.7,611009.7,2960,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115340,1900059.00
04/25/2017 06:15,2,0.000,ALERT,211.48,296.66,59.975,1493115304,"201051344001025","219011344069620",0.00,7.70,0,293.36,299.97,0.0,0.0,0.000,676061.6,676061.6,2956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115342,1900060.00
04/25/2017 06:15,2,0.000,ALERT,210.57,296.66,59.944,1493115304,"201051344000458","219011344069620",0.00,9.30,0,294.56,300.87,0.0,0.0,0.000,684393.2,684393.2,2949,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115343,1900061.00
04/25/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1493115304,"201051344000853","219011344069620",0.00,7.70,0,294.26,300.27,0.0,0.0,0.000,684833.9,684833.9,2955,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115345,1900062.00
04/25/2017 06:15,2,0.000,ALERT,211.70,297.26,59.991,1493115304,"201051344000685","219011344069620",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,676817.1,676817.1,2961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115347,1900063.00
04/25/2017 06:15,2,0.000,ALERT,211.48,296.96,60.028,1493115304,"201051344000917","219011344069620",0.00,9.30,0,292.76,298.77,0.0,0.0,0.000,673436.6,673436.6,2957,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115349,1900064.00
04/25/2017 06:15,2,0.000,ALERT,211.70,297.57,59.991,1493115304,"201051344001145","219011344069620",0.00,7.70,0,294.26,300.27,0.0,0.0,0.000,681276.5,681276.5,2955,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115351,1900065.00
04/25/2017 06:15,2,0.000,ALERT,211.48,296.66,59.986,1493115304,"201051344000651","219011344069620",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,670066.9,670066.9,2953,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115353,1900066.00
04/25/2017 06:15,2,0.000,ALERT,209.90,295.76,59.981,1493115304,"274151322000088","219011344069620",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,890566.8,890566.8,2945,0,0,0,L,1151911521,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115354,1900067.00
04/25/2017 06:15,2,0.000,ALERT,210.80,295.16,59.986,1493115304,"274151322000068","219011344069620",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,767177.6,767177.6,3024,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115356,1900068.00
04/25/2017 06:15,2,0.000,ALERT,211.03,297.26,59.986,1493115304,"201051344001135","219011344069620",0.00,8.00,0,293.96,299.97,0.0,0.0,0.000,665696.9,665696.9,2952,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115358,1900069.00
04/25/2017 06:15,2,0.000,ALERT,210.35,296.96,59.981,1493115304,"201051344000594","219011344069620",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,686301.8,686301.8,2954,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115360,1900070.00
04/25/2017 06:15,2,0.000,ALERT,211.48,296.96,59.981,1493115304,"201051344001203","219011344069620",0.00,8.00,0,293.96,301.17,0.0,0.0,0.000,674413.0,674413.0,2956,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115362,1900071.00
04/25/2017 06:15,2,0.000,ALERT,210.12,296.36,59.991,1493115304,"274151322000054","219011344069620",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,908667.6,908667.6,2940,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115363,1900072.00
04/25/2017 06:15,2,0.000,ALERT,211.03,296.36,59.981,1493115304,"201051344000867","219011344069620",0.00,9.00,0,293.96,300.57,0.0,0.0,0.000,671138.2,671138.2,2958,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115365,1900073.00
04/25/2017 06:15,2,0.000,ALERT,211.48,297.26,59.933,1493115304,"201051344001093","219011344069620",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,673238.5,673238.5,2953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115367,1900074.00
04/25/2017 06:15,2,0.000,ALERT,210.80,296.66,60.023,1493115304,"201051344000900","219011344069620",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,692344.0,692344.0,2959,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115369,1900075.00
04/25/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1493115304,"201051344000648","219011344069620",0.00,7.30,0,293.96,300.57,0.0,0.0,0.000,681766.8,681766.8,2954,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115371,1900076.00
04/25/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1493115304,"201051344000569","219011344069620",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,694670.4,694670.4,2949,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115372,1900077.00
04/25/2017 06:15,2,0.000,ALERT,210.80,296.96,59.981,1493115304,"201051344000983","219011344069620",0.00,8.50,0,294.86,300.57,0.0,0.0,0.000,685319.3,685319.3,2954,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115374,1900078.00
04/25/2017 06:15,2,0.000,ALERT,210.80,296.36,59.981,1493115304,"201051344001158","219011344069620",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,670996.2,670996.2,2955,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115376,1900079.00
04/25/2017 06:15,2,0.000,ALERT,211.25,297.26,59.986,1493115304,"201051344000576","219011344069620",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,685148.1,685148.1,2957,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493115378,1900080.00
04/25/2017 06:15,2,0.000,ALERT,210.35,295.16,59.970,1493115304,"274151322000087","219011344069620",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,880755.8,880755.8,2989,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493115380,1900081.00
04/25/2017 06:30,2,0.000,ALERT,211.48,297.26,59.938,1493116203,"201051344000645","219011344069620",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,684284.0,684284.0,2953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116205,1900082.00
04/25/2017 06:30,2,0.000,ALERT,210.80,296.36,59.944,1493116203,"274151322000085","219011344069620",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,905656.4,905656.4,2944,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116207,1900083.00
04/25/2017 06:30,2,0.000,ALERT,211.70,296.96,59.933,1493116203,"201051344000633","219011344069620",0.00,7.70,0,292.76,298.47,0.0,0.0,0.000,670675.0,670675.0,2963,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116209,1900084.00
04/25/2017 06:30,2,0.000,ALERT,211.25,297.26,59.938,1493116203,"201051344000469","219011344069620",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,673643.7,673643.7,2953,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116210,1900085.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.26,59.938,1493116203,"201051344000646","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,667240.8,667240.8,2957,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116212,1900086.00
04/25/2017 06:30,2,0.000,ALERT,210.57,296.96,59.933,1493116203,"274151322000052","219011344069620",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,938642.6,938642.6,2948,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116214,1900087.00
04/25/2017 06:30,2,0.000,ALERT,211.25,297.57,59.933,1493116203,"201051344000585","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,678430.3,678430.3,2956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116216,1900088.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.26,59.928,1493116203,"201051344001230","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,671633.2,671633.2,2960,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116218,1900089.00
04/25/2017 06:30,2,0.000,ALERT,211.70,298.17,59.917,1493116203,"201051344000582","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,661562.8,661562.8,2948,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116219,1900090.00
04/25/2017 06:30,2,0.000,ALERT,210.80,296.96,59.891,1493116203,"201051344000955","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,680029.6,680029.6,2954,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116221,1900091.00
04/25/2017 06:30,2,0.000,ALERT,210.57,295.16,59.938,1493116203,"274151322000094","219011344069620",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,766855.9,766855.9,3031,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116223,1900092.00
04/25/2017 06:30,2,0.000,ALERT,211.25,298.17,59.938,1493116203,"201051344000579","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,691180.7,691180.7,2955,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116225,1900093.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.57,59.949,1493116203,"201051344000890","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,673850.6,673850.6,2954,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116227,1900094.00
04/25/2017 06:30,2,0.000,ALERT,211.25,296.96,59.896,1493116203,"201051344000438","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,676768.6,676768.6,2951,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116228,1900095.00
04/25/2017 06:30,2,0.000,ALERT,211.48,296.66,59.949,1493116203,"201051344000417","219011344069620",0.00,8.00,0,294.86,298.17,0.0,0.0,0.000,636001.8,636001.8,2975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116230,1900096.00
04/25/2017 06:30,2,0.000,ALERT,210.80,296.36,59.944,1493116203,"274151322000083","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,929113.0,929113.0,2948,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116232,1900097.00
04/25/2017 06:30,2,0.000,ALERT,211.03,296.06,59.975,1493116203,"274151322000076","219011344069620",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,990451.7,990451.7,2945,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116234,1900098.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.87,59.938,1493116203,"201051344000868","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,672200.6,672200.6,2954,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116236,1900099.00
04/25/2017 06:30,2,0.000,ALERT,210.57,297.26,59.938,1493116203,"274151322000095","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,980874.6,980874.6,2950,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116237,1900100.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.26,59.933,1493116203,"201051344000988","219011344069620",0.00,8.00,0,292.16,298.77,0.0,0.0,0.000,611009.7,611009.7,2962,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116239,1900101.00
04/25/2017 06:30,2,0.000,ALERT,211.03,296.36,59.949,1493116203,"201051344001025","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,676061.6,676061.6,2958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116241,1900102.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.57,59.944,1493116203,"201051344000458","219011344069620",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,684393.2,684393.2,2951,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116243,1900103.00
04/25/2017 06:30,2,0.000,ALERT,211.93,297.57,59.907,1493116203,"201051344000853","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,684833.9,684833.9,2957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116245,1900104.00
04/25/2017 06:30,2,0.000,ALERT,211.48,297.26,59.954,1493116203,"201051344000685","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,676817.1,676817.1,2963,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116246,1900105.00
04/25/2017 06:30,2,0.000,ALERT,211.48,296.96,59.954,1493116203,"201051344000917","219011344069620",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,673436.6,673436.6,2959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116248,1900106.00
04/25/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1493116203,"201051344001145","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,681276.5,681276.5,2957,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116250,1900107.00
04/25/2017 06:30,2,0.000,ALERT,211.25,296.66,59.949,1493116203,"201051344000651","219011344069620",0.00,7.00,0,294.86,298.17,0.0,0.0,0.000,670066.9,670066.9,2955,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116252,1900108.00
04/25/2017 06:30,2,0.000,ALERT,210.12,296.66,59.949,1493116203,"274151322000088","219011344069620",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,890566.8,890566.8,2947,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116254,1900109.00
04/25/2017 06:30,2,0.000,ALERT,211.48,295.46,59.944,1493116203,"274151322000068","219011344069620",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,767177.6,767177.6,3026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116256,1900110.00
04/25/2017 06:30,2,0.000,ALERT,211.03,297.26,59.938,1493116203,"201051344001135","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,665696.9,665696.9,2954,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116257,1900111.00
04/25/2017 06:30,2,0.000,ALERT,211.03,298.47,59.944,1493116203,"201051344000594","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,686301.8,686301.8,2956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116259,1900112.00
04/25/2017 06:30,2,0.000,ALERT,211.25,296.96,59.938,1493116203,"201051344001203","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,674413.0,674413.0,2958,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116261,1900113.00
04/25/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1493116203,"274151322000054","219011344069620",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,908667.6,908667.6,2942,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116263,1900114.00
04/25/2017 06:30,2,0.000,ALERT,211.48,297.87,60.002,1493116203,"201051344000867","219011344069620",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,671138.2,671138.2,2960,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116265,1900115.00
04/25/2017 06:30,2,0.000,ALERT,211.25,296.96,59.922,1493116203,"201051344001093","219011344069620",0.00,9.00,0,295.16,298.47,0.0,0.0,0.000,673238.5,673238.5,2955,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116266,1900116.00
04/25/2017 06:30,2,0.000,ALERT,211.25,297.57,59.949,1493116203,"201051344000900","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,692344.0,692344.0,2961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116268,1900117.00
04/25/2017 06:30,2,0.000,ALERT,211.48,296.96,59.959,1493116203,"201051344000648","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,681766.8,681766.8,2956,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116270,1900118.00
04/25/2017 06:30,2,0.000,ALERT,211.25,298.17,59.917,1493116203,"201051344000569","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,694670.4,694670.4,2951,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116272,1900119.00
04/25/2017 06:30,2,0.000,ALERT,211.25,297.87,59.949,1493116203,"201051344000983","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,685319.3,685319.3,2956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116273,1900120.00
04/25/2017 06:30,2,0.000,ALERT,211.25,297.26,59.949,1493116203,"201051344001158","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,670996.2,670996.2,2957,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493116275,1900121.00
04/25/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1493116203,"201051344000576","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,685148.1,685148.1,2959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116277,1900122.00
04/25/2017 06:30,2,0.000,ALERT,211.03,295.76,59.944,1493116203,"274151322000087","219011344069620",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,880755.8,880755.8,2991,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493116279,1900123.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.66,59.981,1493117104,"201051344000645","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,684284.0,684284.0,2955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117106,1900124.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.96,59.959,1493117104,"274151322000085","219011344069620",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,905656.4,905656.4,2946,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117107,1900125.00
04/25/2017 06:45,2,0.000,ALERT,211.25,296.36,59.981,1493117104,"201051344000633","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,670675.0,670675.0,2965,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117109,1900126.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.66,59.991,1493117104,"201051344000469","219011344069620",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,673643.7,673643.7,2955,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117111,1900127.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.96,59.970,1493117104,"201051344000646","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,667240.8,667240.8,2959,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117113,1900128.00
04/25/2017 06:45,2,0.000,ALERT,210.35,296.66,59.928,1493117104,"274151322000052","219011344069620",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,938642.6,938642.6,2950,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117114,1900129.00
04/25/2017 06:45,2,0.000,ALERT,211.25,297.26,59.970,1493117104,"201051344000585","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,678430.3,678430.3,2958,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117116,1900130.00
04/25/2017 06:45,2,0.000,ALERT,211.03,297.26,59.986,1493117104,"201051344001230","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,671633.2,671633.2,2962,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117118,1900131.00
04/25/2017 06:45,2,0.000,ALERT,211.70,297.87,59.965,1493117104,"201051344000582","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,661562.8,661562.8,2950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117120,1900132.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.96,59.986,1493117104,"201051344000955","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,680029.6,680029.6,2956,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117122,1900133.00
04/25/2017 06:45,2,0.000,ALERT,210.35,296.06,59.965,1493117104,"274151322000094","219011344069620",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,766855.9,766855.9,3033,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117123,1900134.00
04/25/2017 06:45,2,0.000,ALERT,210.80,297.26,59.981,1493117104,"201051344000579","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,691180.7,691180.7,2957,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117125,1900135.00
04/25/2017 06:45,2,0.000,ALERT,211.03,297.57,59.975,1493117104,"201051344000890","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,673850.6,673850.6,2956,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117127,1900136.00
04/25/2017 06:45,2,0.000,ALERT,211.25,296.96,60.007,1493117104,"201051344000438","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,676768.6,676768.6,2953,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117129,1900137.00
04/25/2017 06:45,2,0.000,ALERT,211.48,296.66,59.986,1493117104,"201051344000417","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,636001.8,636001.8,2977,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117131,1900138.00
04/25/2017 06:45,2,0.000,ALERT,210.57,297.57,59.996,1493117104,"274151322000083","219011344069620",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,929113.0,929113.0,2950,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117133,1900139.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.36,59.965,1493117104,"274151322000076","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,990451.7,990451.7,2947,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117134,1900140.00
04/25/2017 06:45,2,0.000,ALERT,210.57,297.26,59.996,1493117104,"201051344000868","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,672200.6,672200.6,2956,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117136,1900141.00
04/25/2017 06:45,2,0.000,ALERT,210.57,297.87,59.965,1493117104,"274151322000095","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,980874.6,980874.6,2952,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117138,1900142.00
04/25/2017 06:45,2,0.000,ALERT,210.57,296.66,59.986,1493117104,"201051344000988","219011344069620",0.00,7.70,0,292.76,298.77,0.0,0.0,0.000,611009.7,611009.7,2964,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117140,1900143.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.66,59.991,1493117104,"201051344001025","219011344069620",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,676061.6,676061.6,2960,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117142,1900144.00
04/25/2017 06:45,2,0.000,ALERT,210.57,296.66,60.023,1493117104,"201051344000458","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,684393.2,684393.2,2953,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117144,1900145.00
04/25/2017 06:45,2,0.000,ALERT,211.25,296.66,59.991,1493117104,"201051344000853","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,684833.9,684833.9,2959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117145,1900146.00
04/25/2017 06:45,2,0.000,ALERT,211.48,296.96,59.991,1493117104,"201051344000685","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,676817.1,676817.1,2965,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117147,1900147.00
04/25/2017 06:45,2,0.000,ALERT,211.48,296.66,59.991,1493117104,"201051344000917","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,673436.6,673436.6,2961,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117149,1900148.00
04/25/2017 06:45,2,0.000,ALERT,211.48,297.26,59.970,1493117104,"201051344001145","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,681276.5,681276.5,2959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117151,1900149.00
