ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 06:45,2,0.000,ALERT,211.25,296.36,59.996,1493117104,"201051344000651","219011344069620",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,670066.9,670066.9,2957,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117153,1900150.00
04/25/2017 06:45,2,0.000,ALERT,210.35,296.96,60.007,1493117104,"274151322000088","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,890566.8,890566.8,2949,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117154,1900151.00
04/25/2017 06:45,2,0.000,ALERT,211.25,295.76,59.959,1493117104,"274151322000068","219011344069620",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,767177.6,767177.6,3028,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117156,1900152.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.96,59.981,1493117104,"201051344001135","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,665696.9,665696.9,2956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117158,1900153.00
04/25/2017 06:45,2,0.000,ALERT,210.57,297.57,59.996,1493117104,"201051344000594","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,686301.8,686301.8,2958,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117160,1900154.00
04/25/2017 06:45,2,0.000,ALERT,211.25,296.66,60.034,1493117104,"201051344001203","219011344069620",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,674413.0,674413.0,2960,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117161,1900155.00
04/25/2017 06:45,2,0.000,ALERT,210.35,296.66,59.996,1493117104,"274151322000054","219011344069620",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,908667.6,908667.6,2944,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117163,1900156.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.66,59.996,1493117104,"201051344000867","219011344069620",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,671138.2,671138.2,2962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117165,1900157.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.96,60.007,1493117104,"201051344001093","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,673238.5,673238.5,2957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117167,1900158.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.96,59.991,1493117104,"201051344000900","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,692344.0,692344.0,2963,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117169,1900159.00
04/25/2017 06:45,2,0.000,ALERT,211.03,296.36,59.996,1493117104,"201051344000648","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,681766.8,681766.8,2958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117171,1900160.00
04/25/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1493117104,"201051344000569","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,694670.4,694670.4,2953,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117172,1900161.00
04/25/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1493117104,"201051344000983","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,685319.3,685319.3,2958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117174,1900162.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.66,59.996,1493117104,"201051344001158","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,670996.2,670996.2,2959,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117176,1900163.00
04/25/2017 06:45,2,0.000,ALERT,211.25,297.26,59.986,1493117104,"201051344000576","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,685148.1,685148.1,2961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493117178,1900164.00
04/25/2017 06:45,2,0.000,ALERT,210.80,296.36,60.002,1493117104,"274151322000087","219011344069620",0.00,9.30,0,292.76,297.57,0.0,0.0,0.000,880755.8,880755.8,2993,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493117179,1900165.00
04/25/2017 07:00,2,0.135,ALERT,211.70,297.26,59.959,1493118003,"201051344000645","219011344069620",20.63,8.00,0,294.56,302.68,2.8,0.8,0.000,684284.0,684284.0,2957,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493118005,1900166.00
04/25/2017 07:00,2,0.062,ALERT,211.03,296.36,59.954,1493118003,"274151322000085","219011344069620",21.79,8.50,0,293.96,301.77,1.4,0.0,0.000,905656.4,905656.4,2948,0,0,0,L,1151911521,0,121.55,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1493118007,1900167.00
04/25/2017 07:00,2,0.145,ALERT,211.93,297.26,59.949,1493118003,"201051344000633","219011344069620",21.01,7.00,0,293.06,302.07,3.1,1.1,0.000,670675.0,670675.0,2967,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493118009,1900168.00
04/25/2017 07:00,2,0.172,ALERT,211.25,297.57,59.970,1493118003,"201051344000469","219011344069620",21.61,6.70,0,293.66,301.77,3.8,1.7,0.000,673643.8,673643.8,2957,0,0,0,L,1122011218,0,120.20,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493118011,1900169.00
04/25/2017 07:00,2,0.154,ALERT,211.70,298.47,59.965,1493118003,"201051344000646","219011344069620",21.43,7.30,0,294.56,299.07,3.3,1.3,0.000,667240.8,667240.8,2961,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493118012,1900170.00
04/25/2017 07:00,2,0.090,ALERT,210.57,296.96,59.959,1493118003,"274151322000052","219011344069620",20.97,8.00,0,293.66,302.07,1.9,0.0,0.000,938642.6,938642.6,2952,0,0,0,L,1151911521,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1493118014,1900171.00
04/25/2017 07:00,2,0.156,ALERT,212.16,298.77,59.949,1493118003,"201051344000585","219011344069620",22.15,7.70,0,294.56,299.37,3.5,1.5,0.000,678430.3,678430.3,2960,0,0,0,L,1122011218,0,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493118016,1900172.00
04/25/2017 07:00,2,0.154,ALERT,211.70,298.47,59.949,1493118003,"201051344001230","219011344069620",20.91,7.30,0,295.46,299.37,3.3,1.3,0.000,671633.2,671633.2,2964,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493118018,1900173.00
04/25/2017 07:00,2,0.160,ALERT,212.38,299.37,59.912,1493118003,"201051344000582","219011344069620",22.74,7.00,0,296.06,300.27,3.7,1.6,0.000,661562.8,661562.8,2952,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493118020,1900174.00
04/25/2017 07:00,2,0.176,ALERT,211.48,298.47,59.933,1493118003,"201051344000955","219011344069620",21.99,7.30,0,295.16,299.07,3.9,1.9,0.000,680029.6,680029.6,2958,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493118021,1900175.00
04/25/2017 07:00,2,0.000,ALERT,210.57,295.76,59.938,1493118003,"274151322000094","219011344069620",40.49,7.70,0,293.66,385.63,0.0,0.0,0.000,766855.9,766855.9,3035,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493118023,1900176.00
04/25/2017 07:00,2,0.178,ALERT,211.25,298.17,59.944,1493118003,"201051344000579","219011344069620",21.49,7.30,0,295.46,303.28,3.9,1.8,0.000,691180.7,691180.7,2959,0,0,0,L,1122011218,0,120.42,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493118025,1900177.00
04/25/2017 07:00,2,0.170,ALERT,211.48,298.17,59.949,1493118003,"201051344000890","219011344069620",22.80,7.70,0,295.46,300.27,3.9,1.9,0.000,673850.7,673850.7,2958,0,0,0,L,1122011218,0,121.33,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493118027,1900178.00
04/25/2017 07:00,2,0.170,ALERT,211.70,297.87,59.954,1493118003,"201051344000438","219011344069620",22.58,7.00,0,295.16,299.67,3.9,1.9,0.000,676768.7,676768.7,2955,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493118029,1900179.00
04/25/2017 07:00,2,0.188,ALERT,211.70,297.26,59.944,1493118003,"201051344000417","219011344069620",18.43,7.30,0,294.56,298.77,3.5,1.5,0.000,636001.9,636001.9,2979,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493118030,1900180.00
04/25/2017 07:00,2,0.066,ALERT,211.03,296.96,59.938,1493118003,"274151322000083","219011344069620",21.75,8.00,0,294.26,302.68,1.5,0.0,0.000,929113.0,929113.0,2952,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1493118032,1900181.00
04/25/2017 07:00,2,0.068,ALERT,211.48,296.06,59.938,1493118003,"274151322000076","219011344069620",22.50,8.00,0,293.96,302.07,1.6,0.0,0.000,990451.7,990451.7,2949,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493118034,1900182.00
04/25/2017 07:00,2,0.146,ALERT,211.25,298.47,59.938,1493118003,"201051344000868","219011344069620",21.29,7.30,0,295.46,303.58,3.2,1.1,0.000,672200.6,672200.6,2958,0,0,0,L,1122011218,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493118036,1900183.00
04/25/2017 07:00,2,0.062,ALERT,211.03,297.26,59.944,1493118003,"274151322000095","219011344069620",22.62,7.30,0,295.16,303.28,1.4,0.0,0.000,980874.6,980874.6,2954,0,0,0,L,1151911521,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1493118038,1900184.00
04/25/2017 07:00,2,0.117,ALERT,211.03,297.57,59.970,1493118003,"201051344000988","219011344069620",18.15,7.70,0,292.46,301.77,2.2,0.2,0.000,611009.7,611009.7,2966,0,0,0,L,1122011218,0,120.20,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493118040,1900185.00
04/25/2017 07:00,2,0.150,ALERT,211.48,297.26,59.917,1493118003,"201051344001025","219011344069620",23.46,7.00,0,294.26,299.97,3.6,1.5,0.000,676061.7,676061.7,2962,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493118041,1900186.00
04/25/2017 07:00,2,0.150,ALERT,211.03,297.87,59.938,1493118003,"201051344000458","219011344069620",21.97,8.50,0,294.86,302.98,3.4,1.3,0.000,684393.2,684393.2,2955,0,0,0,L,1122011218,0,120.65,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493118043,1900187.00
04/25/2017 07:00,2,0.145,ALERT,211.70,297.57,59.938,1493118003,"201051344000853","219011344069620",20.08,7.00,0,295.16,302.68,3.0,0.9,0.000,684833.9,684833.9,2961,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493118045,1900188.00
04/25/2017 07:00,2,0.170,ALERT,211.93,298.17,59.949,1493118003,"201051344000685","219011344069620",19.44,7.30,0,294.86,299.37,3.4,1.3,0.000,676817.1,676817.1,2967,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493118047,1900189.00
04/25/2017 07:00,2,0.150,ALERT,211.70,297.57,59.949,1493118003,"201051344000917","219011344069620",22.26,8.00,0,293.96,298.77,3.4,1.4,0.000,673436.6,673436.6,2963,0,0,0,L,1122011218,0,121.10,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493118049,1900190.00
04/25/2017 07:00,2,0.139,ALERT,211.70,298.47,59.949,1493118003,"201051344001145","219011344069620",22.90,7.30,0,295.16,299.97,3.2,1.2,0.000,681276.5,681276.5,2961,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493118050,1900191.00
04/25/2017 07:00,2,0.178,ALERT,211.70,297.26,59.949,1493118003,"201051344000651","219011344069620",21.99,6.70,0,294.26,299.07,4.0,2.0,0.000,670066.9,670066.9,2959,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493118052,1900192.00
04/25/2017 07:00,2,0.055,ALERT,210.57,296.06,59.938,1493118003,"274151322000088","219011344069620",21.97,8.50,0,293.96,301.77,1.2,0.0,0.000,890566.8,890566.8,2951,0,0,0,L,1151911521,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1493118054,1900193.00
04/25/2017 07:00,2,0.008,ALERT,211.25,295.76,59.938,1493118003,"274151322000068","219011344069620",40.91,9.00,0,293.36,391.94,0.0,0.0,0.000,767177.6,767177.6,3030,0,0,0,L,1151911521,0,121.55,121.78,0002,7,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1493118056,1900194.00
04/25/2017 07:00,2,0.150,ALERT,211.25,297.87,59.944,1493118003,"201051344001135","219011344069620",22.92,7.30,0,295.16,299.67,3.5,1.5,0.000,665697.0,665697.0,2958,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493118058,1900195.00
04/25/2017 07:00,2,0.156,ALERT,210.80,297.87,59.933,1493118003,"201051344000594","219011344069620",22.42,7.30,0,294.56,302.98,3.5,1.5,0.000,686301.8,686301.8,2960,0,0,0,L,1122011218,0,120.42,121.10,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493118060,1900196.00
04/25/2017 07:00,2,0.174,ALERT,211.70,297.87,59.933,1493118003,"201051344001203","219011344069620",20.97,7.30,0,294.86,301.17,3.7,1.6,0.000,674413.1,674413.1,2962,0,0,0,L,1122011218,0,121.78,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493118061,1900197.00
04/25/2017 07:00,2,0.064,ALERT,210.57,296.66,59.928,1493118003,"274151322000054","219011344069620",22.60,9.00,0,293.96,302.37,1.5,0.0,0.000,908667.6,908667.6,2946,0,0,0,L,1151911521,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493118063,1900198.00
04/25/2017 07:00,2,0.145,ALERT,211.48,297.26,59.975,1493118003,"201051344000867","219011344069620",22.22,8.00,0,294.26,303.28,3.3,1.2,0.000,671138.3,671138.3,2964,0,0,0,L,1122011218,0,120.88,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493118065,1900199.00
04/25/2017 07:00,2,0.203,ALERT,211.48,298.17,59.928,1493118003,"201051344001093","219011344069620",22.32,8.00,0,295.16,299.07,4.6,2.5,0.000,673238.6,673238.6,2959,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493118067,1900200.00
04/25/2017 07:00,2,0.094,ALERT,211.03,297.57,59.933,1493118003,"201051344000900","219011344069620",21.89,7.30,0,294.86,302.07,2.1,0.1,0.000,692344.0,692344.0,2965,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493118069,1900201.00
04/25/2017 07:00,2,0.162,ALERT,211.25,296.96,59.933,1493118003,"201051344000648","219011344069620",22.36,7.00,0,294.26,302.68,3.7,1.6,0.000,681766.8,681766.8,2960,0,0,0,L,1122011218,0,120.20,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493118071,1900202.00
04/25/2017 07:00,2,0.158,ALERT,211.25,298.47,59.944,1493118003,"201051344000569","219011344069620",22.26,7.70,0,295.76,303.28,3.6,1.5,0.000,694670.5,694670.5,2955,0,0,0,L,1122011218,0,119.97,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493118072,1900203.00
04/25/2017 07:00,2,0.154,ALERT,211.03,297.87,59.975,1493118003,"201051344000983","219011344069620",22.40,7.70,0,295.16,302.98,3.5,1.5,0.000,685319.3,685319.3,2960,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493118074,1900204.00
04/25/2017 07:00,2,0.141,ALERT,211.03,297.26,59.917,1493118003,"201051344001158","219011344069620",21.97,6.70,0,294.26,301.77,3.1,1.1,0.000,670996.2,670996.2,2961,0,0,0,L,1122011218,0,120.20,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493118076,1900205.00
04/25/2017 07:00,2,0.166,ALERT,211.70,298.17,59.933,1493118003,"201051344000576","219011344069620",21.35,7.30,0,294.86,302.37,3.6,1.6,0.000,685148.1,685148.1,2963,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493118078,1900206.00
04/25/2017 07:00,2,0.082,ALERT,210.57,295.46,59.933,1493118003,"274151322000087","219011344069620",21.59,9.00,0,293.06,301.47,1.8,0.0,0.000,880755.8,880755.8,2995,0,0,0,L,1151911521,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1493118080,1900207.00
04/25/2017 07:15,2,0.207,ACTIVE,211.03,334.54,59.959,1493118903,"201051344000645","219011344069620",27.23,9.00,0,295.16,349.86,5.7,3.6,0.009,684284.5,684284.5,2959,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118904,1900208.00
04/25/2017 07:15,2,0.123,ACTIVE,210.12,333.03,59.965,1493118903,"274151322000085","219011344069620",27.04,9.30,0,293.96,346.86,3.4,1.3,0.004,905656.5,905656.5,2950,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118905,1900209.00
04/25/2017 07:15,2,0.232,ACTIVE,211.25,336.04,59.954,1493118903,"201051344000633","219011344069620",26.38,7.70,0,294.26,355.28,6.2,4.1,0.009,670675.5,670675.5,2969,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118906,1900210.00
04/25/2017 07:15,2,0.248,ACTIVE,210.80,333.93,59.996,1493118903,"201051344000469","219011344069620",26.96,7.00,0,295.16,349.26,6.8,4.6,0.009,673644.5,673644.5,2959,0,0,0,L,1122011218,0,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118907,1900211.00
04/25/2017 07:15,2,0.225,ACTIVE,210.80,334.84,60.002,1493118903,"201051344000646","219011344069620",28.25,7.70,0,296.06,347.46,6.4,4.3,0.018,667241.4,667241.4,2963,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118908,1900212.00
04/25/2017 07:15,2,0.148,ACTIVE,209.90,333.63,59.959,1493118903,"274151322000052","219011344069620",27.29,9.30,0,293.96,343.85,4.1,2.1,0.000,938642.7,938642.7,2954,0,0,0,L,1151911521,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118909,1900213.00
04/25/2017 07:15,2,0.232,ACTIVE,211.25,335.44,59.959,1493118903,"201051344000585","219011344069620",27.93,8.50,0,296.36,343.55,6.6,4.5,0.013,678431.0,678431.0,2962,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118910,1900214.00
04/25/2017 07:15,2,0.242,ACTIVE,211.03,333.63,59.965,1493118903,"201051344001230","219011344069620",25.41,8.00,0,296.96,342.95,6.2,4.1,0.018,671633.8,671633.8,2966,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118911,1900215.00
04/25/2017 07:15,2,0.236,ACTIVE,211.70,335.74,59.938,1493118903,"201051344000582","219011344069620",27.91,7.70,0,297.57,345.66,6.7,4.5,0.009,661563.5,661563.5,2954,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118912,1900216.00
04/25/2017 07:15,2,0.258,ACTIVE,210.80,334.24,59.975,1493118903,"201051344000955","219011344069620",27.87,8.00,0,296.66,344.15,7.3,5.1,0.013,680030.4,680030.4,2960,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118913,1900217.00
04/25/2017 07:15,2,0.070,ALERT,210.12,333.93,59.959,1493118903,"274151322000094","219011344069620",28.84,8.00,0,293.66,402.77,2.1,0.1,0.004,766855.9,766855.9,3037,0,0,0,L,1151911521,0,120.42,121.33,0002,5,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1493118914,1900218.00
04/25/2017 07:15,2,0.260,ALERT,210.57,333.33,59.970,1493118903,"201051344000579","219011344069620",27.33,8.00,0,296.66,352.87,7.2,5.0,0.009,691181.5,691181.5,2961,0,0,0,L,1122011218,0,120.20,120.88,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118916,1900219.00
04/25/2017 07:15,2,0.250,ACTIVE,210.80,333.93,59.970,1493118903,"201051344000890","219011344069620",27.73,8.50,0,296.96,339.34,7.1,4.9,0.009,673851.5,673851.5,2960,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118917,1900220.00
04/25/2017 07:15,2,0.250,ACTIVE,211.25,335.14,59.970,1493118903,"201051344000438","219011344069620",27.49,7.70,0,296.36,345.96,7.0,4.8,0.018,676769.4,676769.4,2957,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118918,1900221.00
04/25/2017 07:15,2,0.270,ACTIVE,211.25,334.84,59.981,1493118903,"201051344000417","219011344069620",18.55,7.70,0,295.16,353.47,5.1,3.0,0.000,636002.4,636002.4,2981,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118919,1900222.00
04/25/2017 07:15,2,0.127,ACTIVE,210.12,333.63,59.965,1493118903,"274151322000083","219011344069620",26.96,9.30,0,294.56,349.86,3.5,1.5,0.009,929113.0,929113.0,2954,0,0,0,L,1151911521,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118920,1900223.00
04/25/2017 07:15,2,0.139,ACTIVE,210.80,335.14,59.959,1493118903,"274151322000076","219011344069620",27.12,9.30,0,294.56,361.59,3.8,1.7,0.013,990451.8,990451.8,2951,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118921,1900224.00
04/25/2017 07:15,2,0.223,ACTIVE,210.57,333.33,59.944,1493118903,"201051344000868","219011344069620",26.26,8.00,0,296.36,347.46,6.0,3.8,0.009,672201.1,672201.1,2960,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118921,1900225.00
04/25/2017 07:15,2,0.105,ACTIVE,210.12,333.33,59.975,1493118903,"274151322000095","219011344069620",29.20,8.50,0,295.46,341.45,3.1,1.1,0.004,980874.7,980874.7,2956,0,0,0,L,1151911521,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118922,1900226.00
04/25/2017 07:15,2,0.188,ALERT,210.57,334.84,59.970,1493118903,"201051344000988","219011344069620",18.47,8.00,0,293.66,354.67,3.5,1.5,0.004,611009.9,611009.9,2968,0,0,0,L,1122011218,0,120.20,121.10,0002,5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118924,1900227.00
04/25/2017 07:15,2,0.230,ACTIVE,210.80,333.93,60.002,1493118903,"201051344001025","219011344069620",27.61,7.70,0,296.06,343.25,6.5,4.3,0.009,676062.3,676062.3,2964,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118925,1900228.00
04/25/2017 07:15,2,0.230,ACTIVE,210.57,333.63,59.933,1493118903,"201051344000458","219011344069620",27.02,9.30,0,296.06,349.26,6.3,4.2,0.009,684393.8,684393.8,2957,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118926,1900229.00
04/25/2017 07:15,2,0.203,ACTIVE,211.25,335.14,59.970,1493118903,"201051344000853","219011344069620",27.69,7.70,0,296.06,349.26,5.7,3.6,0.013,684834.4,684834.4,2963,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118927,1900230.00
04/25/2017 07:15,2,0.230,ACTIVE,211.48,335.14,59.970,1493118903,"201051344000685","219011344069620",27.43,8.00,0,296.06,354.07,6.4,4.3,0.018,676817.7,676817.7,2969,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118928,1900231.00
04/25/2017 07:15,2,0.234,ALERT,211.25,335.44,59.965,1493118903,"201051344000917","219011344069620",26.44,9.30,0,294.86,351.97,6.3,4.1,0.009,673437.2,673437.2,2965,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118930,1900232.00
04/25/2017 07:15,2,0.219,ACTIVE,211.25,334.84,59.975,1493118903,"201051344001145","219011344069620",27.00,7.70,0,296.66,347.46,6.0,3.9,0.018,681277.1,681277.1,2963,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118931,1900233.00
04/25/2017 07:15,2,0.246,ALERT,211.25,334.84,59.959,1493118903,"201051344000651","219011344069620",27.51,7.30,0,295.76,349.86,6.8,4.7,0.013,670067.6,670067.6,2961,0,0,0,L,1122011218,0,121.33,120.42,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118933,1900234.00
04/25/2017 07:15,2,0.113,ACTIVE,209.67,332.43,59.991,1493118903,"274151322000088","219011344069620",25.70,9.30,0,293.96,346.26,3.0,0.9,0.000,890566.8,890566.8,2953,0,0,0,L,1151911521,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118933,1900235.00
04/25/2017 07:15,2,0.088,ALERT,210.57,334.54,59.959,1493118903,"274151322000068","219011344069620",29.10,9.30,0,293.06,402.77,2.6,0.6,0.000,767177.6,767177.6,3032,0,0,0,L,1151911521,0,121.33,121.10,0002,8,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118935,1900236.00
04/25/2017 07:15,2,0.205,ACTIVE,210.57,333.33,59.975,1493118903,"201051344001135","219011344069620",29.62,8.00,0,296.66,343.55,6.2,4.0,0.013,665697.6,665697.6,2960,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118936,1900237.00
04/25/2017 07:15,2,0.232,ACTIVE,210.35,333.03,59.981,1493118903,"201051344000594","219011344069620",27.14,8.00,0,295.76,345.66,6.4,4.3,0.013,686302.4,686302.4,2962,0,0,0,L,1122011218,0,119.97,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118937,1900238.00
04/25/2017 07:15,2,0.238,ACTIVE,211.25,334.24,59.981,1493118903,"201051344001203","219011344069620",27.10,8.00,0,296.36,350.77,6.5,4.4,0.009,674413.7,674413.7,2964,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118938,1900239.00
04/25/2017 07:15,2,0.127,ACTIVE,209.90,333.93,59.965,1493118903,"274151322000054","219011344069620",26.44,9.70,0,293.96,344.45,3.4,1.4,0.013,908667.6,908667.6,2948,0,0,0,L,1151911521,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118939,1900240.00
04/25/2017 07:15,2,0.217,ACTIVE,210.80,333.03,59.970,1493118903,"201051344000867","219011344069620",27.12,8.50,0,294.86,349.86,6.0,3.8,0.009,671138.8,671138.8,2966,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118940,1900241.00
04/25/2017 07:15,2,0.271,ACTIVE,211.25,335.14,60.018,1493118903,"201051344001093","219011344069620",27.63,9.00,0,296.36,349.56,7.6,5.4,0.009,673239.4,673239.4,2961,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118941,1900242.00
04/25/2017 07:15,2,0.162,ACTIVE,210.57,333.93,59.991,1493118903,"201051344000900","219011344069620",26.60,8.00,0,295.76,348.96,4.4,2.3,0.013,692344.2,692344.2,2967,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118942,1900243.00
04/25/2017 07:15,2,0.234,ACTIVE,210.80,333.33,59.981,1493118903,"201051344000648","219011344069620",27.12,7.30,0,295.46,346.86,6.5,4.3,0.018,681767.4,681767.4,2962,0,0,0,L,1122011218,0,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118942,1900244.00
04/25/2017 07:15,2,0.205,ACTIVE,210.80,333.33,59.975,1493118903,"201051344000569","219011344069620",29.30,8.00,0,296.96,346.86,6.1,4.0,0.009,694671.0,694671.0,2957,0,0,0,L,1122011218,0,119.75,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118943,1900245.00
04/25/2017 07:15,2,0.205,ACTIVE,210.80,333.03,59.981,1493118903,"201051344000983","219011344069620",28.92,8.50,0,296.66,346.26,6.0,3.9,0.013,685319.8,685319.8,2962,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118944,1900246.00
04/25/2017 07:15,2,0.211,ACTIVE,210.80,333.93,59.981,1493118903,"201051344001158","219011344069620",26.86,7.30,0,295.46,356.78,5.8,3.7,0.009,670996.6,670996.6,2963,0,0,0,L,1122011218,0,119.97,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118945,1900247.00
04/25/2017 07:15,2,0.244,ACTIVE,211.25,335.14,59.975,1493118903,"201051344000576","219011344069620",25.60,7.70,0,296.36,352.87,6.3,4.2,0.009,685148.7,685148.7,2965,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118946,1900248.00
04/25/2017 07:15,2,0.137,ALERT,210.12,333.63,59.970,1493118903,"274151322000087","219011344069620",26.58,9.70,0,293.36,346.86,3.7,1.7,0.004,880755.9,880755.9,2997,0,0,0,L,1151911521,0,121.10,120.88,0002,9,0,0,0,0,0,0,17,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493118948,1900249.00
04/25/2017 07:30,2,0.303,ACTIVE,212.16,336.64,59.965,1493119804,"201051344000645","219011344069620",29.06,9.30,0,305.98,357.38,8.9,6.7,0.040,684285.5,684285.5,2960,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119805,1900250.00
04/25/2017 07:30,2,0.232,ACTIVE,209.90,333.03,59.959,1493119804,"274151322000085","219011344069620",27.55,10.30,0,327.02,339.65,6.5,4.3,0.031,905657.0,905657.0,2951,0,0,0,L,1151911521,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119806,1900251.00
04/25/2017 07:30,2,0.314,ALERT,211.70,337.54,59.981,1493119804,"201051344000633","219011344069620",29.46,8.50,0,293.36,342.35,9.4,7.2,0.040,670676.7,670676.7,2970,0,0,0,L,1122011218,0,120.88,121.55,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119808,1900252.00
04/25/2017 07:30,2,0.340,ALERT,211.70,336.34,59.975,1493119804,"201051344000469","219011344069620",28.17,7.70,0,294.26,340.25,9.7,7.5,0.040,673645.8,673645.8,2960,0,0,0,L,1122011218,0,120.20,121.78,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119810,1900253.00
04/25/2017 07:30,2,0.336,ACTIVE,211.03,336.04,59.965,1493119804,"201051344000646","219011344069620",28.94,8.50,0,312.89,351.97,9.8,7.6,0.040,667242.7,667242.7,2964,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119811,1900254.00
04/25/2017 07:30,2,0.258,ACTIVE,209.90,333.93,59.954,1493119804,"274151322000052","219011344069620",27.91,10.00,0,329.43,338.14,7.3,5.1,0.022,938643.4,938643.4,2955,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119811,1900255.00
04/25/2017 07:30,2,0.352,ACTIVE,211.25,336.64,59.965,1493119804,"201051344000585","219011344069620",28.25,9.30,0,322.21,345.96,10.1,7.8,0.044,678432.3,678432.3,2963,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119812,1900256.00
04/25/2017 07:30,2,0.322,ACTIVE,211.03,334.24,59.970,1493119804,"201051344001230","219011344069620",29.54,9.00,0,310.79,352.27,9.7,7.4,0.040,671635.1,671635.1,2967,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119813,1900257.00
04/25/2017 07:30,2,0.342,ACTIVE,211.70,336.64,59.965,1493119804,"201051344000582","219011344069620",28.92,8.00,0,323.72,344.76,10.0,7.8,0.040,661564.8,661564.8,2955,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119814,1900258.00
04/25/2017 07:30,2,0.354,ACTIVE,210.57,335.44,59.954,1493119804,"201051344000955","219011344069620",29.40,9.00,0,318.30,346.56,10.5,8.2,0.044,680031.8,680031.8,2961,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119815,1900259.00
04/25/2017 07:30,2,0.150,ACTIVE,210.35,338.74,59.954,1493119804,"274151322000094","219011344069620",31.39,9.30,0,293.36,407.27,4.8,2.7,0.018,766856.1,766856.1,3039,0,0,0,L,1151911521,0,120.42,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119816,1900260.00
04/25/2017 07:30,2,0.354,ACTIVE,211.48,335.74,59.965,1493119804,"201051344000579","219011344069620",28.71,9.00,0,310.49,360.38,10.3,8.0,0.044,691182.9,691182.9,2963,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119817,1900261.00
04/25/2017 07:30,2,0.365,ACTIVE,210.80,335.14,59.965,1493119804,"201051344000890","219011344069620",28.96,9.30,0,316.80,348.36,10.8,8.5,0.049,673852.8,673852.8,2961,0,0,0,L,1122011218,0,121.33,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119818,1900262.00
04/25/2017 07:30,2,0.352,ACTIVE,211.25,336.04,59.965,1493119804,"201051344000438","219011344069620",29.38,8.50,0,321.61,345.96,10.5,8.2,0.049,676770.8,676770.8,2958,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119819,1900263.00
04/25/2017 07:30,2,0.414,ALERT,211.25,335.44,59.922,1493119804,"201051344000417","219011344069620",18.21,8.50,0,294.86,338.74,7.6,5.4,0.027,636003.3,636003.3,2982,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119821,1900264.00
04/25/2017 07:30,2,0.242,ACTIVE,210.12,333.93,59.944,1493119804,"274151322000083","219011344069620",27.57,10.00,0,321.91,343.85,6.8,4.6,0.027,929113.5,929113.5,2955,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119821,1900265.00
04/25/2017 07:30,2,0.252,ACTIVE,210.35,333.33,59.922,1493119804,"274151322000076","219011344069620",28.61,10.00,0,331.23,338.14,7.3,5.1,0.035,990452.4,990452.4,2952,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119822,1900266.00
04/25/2017 07:30,2,0.324,ALERT,211.25,335.74,59.954,1493119804,"201051344000868","219011344069620",28.39,8.50,0,296.66,340.25,9.4,7.1,0.035,672202.3,672202.3,2961,0,0,0,L,1122011218,0,120.42,121.55,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119824,1900267.00
04/25/2017 07:30,2,0.248,ACTIVE,209.67,333.63,59.944,1493119804,"274151322000095","219011344069620",27.77,9.70,0,322.51,343.25,7.0,4.8,0.031,980875.2,980875.2,2957,0,0,0,L,1151911521,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119825,1900268.00
04/25/2017 07:30,2,0.311,ACTIVE,211.03,336.34,59.922,1493119804,"201051344000988","219011344069620",18.61,9.00,0,292.76,339.65,5.9,3.8,0.027,611010.3,611010.3,2970,0,0,0,L,1122011218,0,120.20,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119826,1900269.00
04/25/2017 07:30,2,0.344,ACTIVE,210.80,334.24,59.949,1493119804,"201051344001025","219011344069620",28.90,8.50,0,328.22,339.95,10.1,7.8,0.044,676063.6,676063.6,2965,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119827,1900270.00
04/25/2017 07:30,2,0.320,ACTIVE,211.25,334.84,59.938,1493119804,"201051344000458","219011344069620",29.16,10.00,0,305.38,357.98,9.4,7.2,0.040,684395.0,684395.0,2958,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119828,1900271.00
04/25/2017 07:30,2,0.268,ACTIVE,212.16,338.14,59.954,1493119804,"201051344000853","219011344069620",31.19,8.50,0,312.59,352.57,8.5,6.3,0.031,684835.4,684835.4,2964,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119829,1900272.00
04/25/2017 07:30,2,0.332,ACTIVE,211.25,336.64,59.959,1493119804,"201051344000685","219011344069620",28.88,9.00,0,313.20,352.57,9.7,7.5,0.049,676818.9,676818.9,2970,0,0,0,L,1122011218,0,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119830,1900273.00
04/25/2017 07:30,2,0.336,ACTIVE,211.03,336.34,59.954,1493119804,"201051344000917","219011344069620",28.75,10.00,0,321.91,349.26,9.8,7.5,0.040,673438.4,673438.4,2967,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119830,1900274.00
04/25/2017 07:30,2,0.320,ACTIVE,211.25,336.04,59.949,1493119804,"201051344001145","219011344069620",29.22,8.50,0,324.02,345.06,9.5,7.3,0.044,681278.2,681278.2,2964,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119831,1900275.00
04/25/2017 07:30,2,0.344,ACTIVE,211.03,336.04,59.907,1493119804,"201051344000651","219011344069620",29.14,8.00,0,323.41,348.36,10.2,7.9,0.044,670069.0,670069.0,2963,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119832,1900276.00
04/25/2017 07:30,2,0.223,ACTIVE,209.67,333.33,59.949,1493119804,"274151322000088","219011344069620",27.33,10.30,0,329.43,337.54,6.2,4.0,0.031,890567.2,890567.2,2954,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119834,1900277.00
04/25/2017 07:30,2,0.170,ALERT,210.57,354.97,59.949,1493119804,"274151322000068","219011344069620",32.98,10.70,0,293.66,409.38,5.7,3.6,0.022,767177.9,767177.9,3034,0,0,0,L,1151911521,0,121.33,121.33,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119836,1900278.00
04/25/2017 07:30,2,0.234,ACTIVE,210.57,348.96,59.949,1493119804,"201051344001135","219011344069620",32.40,9.00,0,326.12,351.37,7.7,5.5,0.022,665698.7,665698.7,2961,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119837,1900279.00
04/25/2017 07:30,2,0.334,ACTIVE,211.03,335.44,59.944,1493119804,"201051344000594","219011344069620",28.75,8.50,0,310.19,351.37,9.8,7.6,0.049,686303.7,686303.7,2963,0,0,0,L,1122011218,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119837,1900280.00
04/25/2017 07:30,2,0.338,ACTIVE,211.25,335.14,59.949,1493119804,"201051344001203","219011344069620",28.96,9.00,0,328.52,342.95,10.0,7.7,0.049,674415.0,674415.0,2965,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119838,1900281.00
04/25/2017 07:30,2,0.238,ACTIVE,209.90,333.93,59.954,1493119804,"274151322000054","219011344069620",27.51,10.70,0,329.73,338.14,6.7,4.5,0.031,908668.1,908668.1,2949,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119839,1900282.00
04/25/2017 07:30,2,0.322,ALERT,211.70,335.14,59.944,1493119804,"201051344000867","219011344069620",28.45,9.30,0,294.26,340.85,9.3,7.1,0.049,671139.9,671139.9,2967,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119841,1900283.00
04/25/2017 07:30,2,0.379,ACTIVE,211.03,336.04,59.938,1493119804,"201051344001093","219011344069620",29.04,9.70,0,323.11,344.76,11.2,8.9,0.044,673241.0,673241.0,2962,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119842,1900284.00
04/25/2017 07:30,2,0.268,ACTIVE,211.48,336.64,59.949,1493119804,"201051344000900","219011344069620",28.35,8.50,0,304.18,356.78,7.7,5.5,0.040,692345.0,692345.0,2968,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119843,1900285.00
04/25/2017 07:30,2,0.326,ACTIVE,211.48,335.44,59.954,1493119804,"201051344000648","219011344069620",29.02,8.00,0,308.69,353.77,9.6,7.4,0.040,681768.7,681768.7,2963,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119844,1900286.00
04/25/2017 07:30,2,0.229,ACTIVE,211.48,347.46,59.917,1493119804,"201051344000569","219011344069620",32.22,9.00,0,315.60,350.17,7.5,5.3,0.018,694672.1,694672.1,2958,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119845,1900287.00
04/25/2017 07:30,2,0.320,ACTIVE,211.48,334.84,59.949,1493119804,"201051344000983","219011344069620",29.22,9.00,0,311.69,350.47,9.5,7.3,0.040,685321.0,685321.0,2963,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119846,1900288.00
04/25/2017 07:30,2,0.311,ACTIVE,211.48,335.14,59.944,1493119804,"201051344001158","219011344069620",28.88,8.00,0,308.69,354.07,9.2,6.9,0.040,670997.7,670997.7,2964,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119847,1900289.00
04/25/2017 07:30,2,0.330,ALERT,211.93,336.64,59.907,1493119804,"201051344000576","219011344069620",28.90,8.50,0,295.46,341.45,9.7,7.4,0.040,685149.9,685149.9,2966,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119848,1900290.00
04/25/2017 07:30,2,0.246,ALERT,209.90,333.03,59.949,1493119804,"274151322000087","219011344069620",27.69,11.30,0,293.36,345.06,6.9,4.8,0.027,880756.4,880756.4,2999,0,0,0,L,1151911521,0,121.10,120.88,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493119850,1900291.00
04/25/2017 07:45,2,0.479,ACTIVE,212.61,338.74,59.996,1493120703,"201051344000645","219011344069620",28.37,10.00,0,331.53,344.15,13.8,11.4,0.080,684287.7,684287.7,2961,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120704,1900292.00
04/25/2017 07:45,2,0.393,ACTIVE,211.25,336.04,60.002,1493120703,"274151322000085","219011344069620",27.77,11.00,0,330.63,340.85,11.0,8.7,0.057,905658.5,905658.5,2952,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120705,1900293.00
04/25/2017 07:45,2,0.473,ACTIVE,212.38,339.65,60.028,1493120703,"201051344000633","219011344069620",29.88,9.00,0,330.63,345.36,14.3,11.9,0.084,670679.0,670679.0,2972,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120706,1900294.00
