ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 07:45,2,0.482,ACTIVE,212.16,338.14,60.007,1493120703,"201051344000469","219011344069620",29.76,8.50,0,329.73,343.85,14.6,12.2,0.084,673648.1,673648.1,2962,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120706,1900295.00
04/25/2017 07:45,2,0.512,ACTIVE,211.25,338.14,59.996,1493120703,"201051344000646","219011344069620",28.86,9.30,0,328.82,343.55,15.0,12.6,0.093,667245.1,667245.1,2965,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120707,1900296.00
04/25/2017 07:45,2,0.418,ACTIVE,211.03,336.34,59.996,1493120703,"274151322000052","219011344069620",28.51,11.00,0,329.73,341.45,12.1,9.8,0.071,938645.2,938645.2,2956,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120708,1900297.00
04/25/2017 07:45,2,0.523,ACTIVE,211.70,338.74,59.970,1493120703,"201051344000585","219011344069620",28.92,9.70,0,330.03,344.15,15.3,12.9,0.088,678434.8,678434.8,2964,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120709,1900298.00
04/25/2017 07:45,2,0.500,ACTIVE,211.48,336.94,60.028,1493120703,"201051344001230","219011344069620",29.52,9.30,0,327.92,342.95,15.0,12.6,0.088,671637.4,671637.4,2968,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120710,1900299.00
04/25/2017 07:45,2,0.508,ACTIVE,211.93,338.74,59.965,1493120703,"201051344000582","219011344069620",29.66,9.00,0,330.03,344.15,15.3,12.8,0.093,661567.3,661567.3,2956,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120711,1900300.00
04/25/2017 07:45,2,0.520,ACTIVE,211.25,336.94,59.996,1493120703,"201051344000955","219011344069620",30.10,9.30,0,328.22,342.95,15.9,13.4,0.097,680034.4,680034.4,2962,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120712,1900301.00
04/25/2017 07:45,2,0.250,ACTIVE,211.25,412.68,59.991,1493120703,"274151322000094","219011344069620",39.02,11.00,0,331.53,418.39,9.9,7.6,0.057,766857.3,766857.3,3040,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120713,1900302.00
04/25/2017 07:45,2,0.502,ACTIVE,211.93,337.24,60.007,1493120703,"201051344000579","219011344069620",30.14,9.30,0,330.63,343.25,15.3,12.8,0.080,691185.4,691185.4,2964,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120714,1900303.00
04/25/2017 07:45,2,0.539,ACTIVE,211.25,336.64,60.007,1493120703,"201051344000890","219011344069620",28.94,9.70,0,329.13,343.85,15.8,13.3,0.093,673855.5,673855.5,2962,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120714,1900304.00
04/25/2017 07:45,2,0.518,ACTIVE,211.70,337.84,59.996,1493120703,"201051344000438","219011344069620",30.14,9.00,0,330.03,344.15,15.8,13.3,0.097,676773.4,676773.4,2959,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120715,1900305.00
04/25/2017 07:45,2,0.529,ACTIVE,211.70,336.94,60.002,1493120703,"201051344000417","219011344069620",19.66,9.00,0,329.43,341.45,10.6,8.3,0.057,636004.9,636004.9,2984,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120716,1900306.00
04/25/2017 07:45,2,0.400,ACTIVE,211.25,337.54,59.996,1493120703,"274151322000083","219011344069620",28.61,10.70,0,330.33,341.45,11.6,9.2,0.071,929115.2,929115.2,2956,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120717,1900307.00
04/25/2017 07:45,2,0.422,ACTIVE,211.70,338.44,59.986,1493120703,"274151322000076","219011344069620",29.32,11.00,0,330.93,342.05,12.6,10.2,0.075,990454.2,990454.2,2953,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120718,1900308.00
04/25/2017 07:45,2,0.480,ACTIVE,211.93,337.84,60.002,1493120703,"201051344000868","219011344069620",29.32,9.30,0,329.73,343.55,14.3,11.9,0.084,672204.5,672204.5,2963,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120719,1900309.00
04/25/2017 07:45,2,0.406,ACTIVE,211.25,336.04,60.002,1493120703,"274151322000095","219011344069620",29.20,10.30,0,330.03,340.85,12.1,9.7,0.066,980876.9,980876.9,2958,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120720,1900310.00
04/25/2017 07:45,2,0.451,ACTIVE,211.70,337.84,60.018,1493120703,"201051344000988","219011344069620",19.48,9.30,0,328.22,342.65,8.9,6.7,0.053,611011.6,611011.6,2971,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120721,1900311.00
04/25/2017 07:45,2,0.520,ACTIVE,211.48,337.24,60.007,1493120703,"201051344001025","219011344069620",28.94,9.00,0,329.13,345.06,15.2,12.8,0.093,676066.0,676066.0,2966,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120722,1900312.00
04/25/2017 07:45,2,0.486,ACTIVE,211.93,336.94,60.012,1493120703,"201051344000458","219011344069620",29.44,10.30,0,330.03,343.55,14.5,12.1,0.088,684397.3,684397.3,2959,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120723,1900313.00
04/25/2017 07:45,2,0.484,ACTIVE,212.61,339.95,60.012,1493120703,"201051344000853","219011344069620",29.16,9.30,0,331.53,345.06,14.3,11.9,0.084,684837.7,684837.7,2965,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120724,1900314.00
04/25/2017 07:45,2,0.496,ACTIVE,211.93,338.74,60.007,1493120703,"201051344000685","219011344069620",30.02,9.30,0,329.43,344.45,15.1,12.6,0.097,676821.3,676821.3,2971,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120725,1900315.00
04/25/2017 07:45,2,0.535,ACTIVE,211.70,338.44,59.996,1493120703,"201051344000917","219011344069620",24.95,10.30,0,329.73,344.76,13.6,11.2,0.088,673440.8,673440.8,2968,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120726,1900316.00
04/25/2017 07:45,2,0.486,ACTIVE,211.70,339.04,59.981,1493120703,"201051344001145","219011344069620",30.14,9.00,0,330.33,345.66,14.8,12.4,0.093,681280.6,681280.6,2965,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120726,1900317.00
04/25/2017 07:45,2,0.482,ACTIVE,211.70,338.44,59.965,1493120703,"201051344000651","219011344069620",31.03,8.50,0,329.73,344.76,15.2,12.7,0.088,670071.4,670071.4,2964,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120727,1900318.00
04/25/2017 07:45,2,0.389,ACTIVE,211.03,336.64,59.996,1493120703,"274151322000088","219011344069620",27.73,11.00,0,329.73,340.85,10.9,8.6,0.062,890568.7,890568.7,2955,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120728,1900319.00
04/25/2017 07:45,2,0.234,ACTIVE,211.93,436.43,59.996,1493120703,"274151322000068","219011344069620",41.53,12.30,0,332.13,440.34,9.9,7.6,0.049,767179.3,767179.3,3036,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120729,1900320.00
04/25/2017 07:45,2,0.523,ACTIVE,211.25,337.24,59.996,1493120703,"201051344001135","219011344069620",28.82,9.30,0,330.03,357.98,15.3,12.8,0.088,665700.9,665700.9,2962,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120730,1900321.00
04/25/2017 07:45,2,0.490,ACTIVE,211.70,337.54,59.991,1493120703,"201051344000594","219011344069620",29.74,9.30,0,329.13,343.25,14.8,12.4,0.088,686306.0,686306.0,2964,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120731,1900322.00
04/25/2017 07:45,2,0.508,ACTIVE,211.70,337.54,59.981,1493120703,"201051344001203","219011344069620",29.74,9.30,0,330.03,345.06,15.3,12.9,0.088,674417.4,674417.4,2966,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120732,1900323.00
04/25/2017 07:45,2,0.406,ACTIVE,210.80,338.14,59.991,1493120703,"274151322000054","219011344069620",27.75,11.30,0,329.73,340.85,11.4,9.1,0.066,908669.7,908669.7,2950,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120733,1900324.00
04/25/2017 07:45,2,0.477,ACTIVE,212.16,336.94,59.996,1493120703,"201051344000867","219011344069620",29.76,10.00,0,330.33,343.25,14.4,12.0,0.080,671142.1,671142.1,2969,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120734,1900325.00
04/25/2017 07:45,2,0.537,ACTIVE,211.70,338.14,59.996,1493120703,"201051344001093","219011344069620",29.96,10.00,0,329.13,345.36,16.3,13.8,0.088,673243.6,673243.6,2963,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120735,1900326.00
04/25/2017 07:45,2,0.451,ACTIVE,211.93,338.44,59.981,1493120703,"201051344000900","219011344069620",27.00,9.30,0,329.73,343.55,12.3,10.0,0.084,692346.8,692346.8,2969,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120736,1900327.00
04/25/2017 07:45,2,0.488,ACTIVE,212.16,337.84,59.981,1493120703,"201051344000648","219011344069620",29.68,9.00,0,330.03,343.85,14.7,12.2,0.084,681771.0,681771.0,2964,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120737,1900328.00
04/25/2017 07:45,2,0.238,ACTIVE,211.93,360.08,59.986,1493120703,"201051344000569","219011344069620",33.54,9.70,0,331.23,363.99,8.1,5.9,0.022,694673.5,694673.5,2959,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120738,1900329.00
04/25/2017 07:45,2,0.475,ACTIVE,212.16,337.54,60.002,1493120703,"201051344000983","219011344069620",30.14,9.70,0,328.82,343.25,14.5,12.1,0.088,685323.3,685323.3,2964,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120738,1900330.00
04/25/2017 07:45,2,0.465,ACTIVE,212.16,338.14,59.991,1493120703,"201051344001158","219011344069620",29.84,8.50,0,329.13,344.15,14.1,11.7,0.088,670999.9,670999.9,2965,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120739,1900331.00
04/25/2017 07:45,2,0.484,ACTIVE,212.61,339.34,59.986,1493120703,"201051344000576","219011344069620",29.58,9.30,0,329.43,344.45,14.6,12.2,0.084,685152.2,685152.2,2968,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120740,1900332.00
04/25/2017 07:45,2,0.416,ACTIVE,211.25,336.64,59.965,1493120703,"274151322000087","219011344069620",27.77,12.30,0,330.03,341.45,11.7,9.4,0.062,880758.1,880758.1,3001,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493120741,1900333.00
04/25/2017 08:00,2,0.666,ACTIVE,212.61,341.15,59.954,1493121604,"201051344000645","219011344069620",29.44,10.70,0,331.83,350.77,19.9,17.3,0.133,684291.9,684291.9,2962,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121605,1900334.00
04/25/2017 08:00,2,0.586,ACTIVE,211.48,337.54,59.986,1493121604,"274151322000085","219011344069620",28.96,11.70,0,331.53,345.36,17.2,14.7,0.102,905662.0,905662.0,2953,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121606,1900335.00
04/25/2017 08:00,2,0.664,ACTIVE,212.83,342.35,59.981,1493121604,"201051344000633","219011344069620",30.16,9.70,0,330.33,352.57,20.3,17.7,0.150,670683.3,670683.3,2973,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121607,1900336.00
04/25/2017 08:00,2,0.678,ACTIVE,212.61,340.55,59.965,1493121604,"201051344000469","219011344069620",30.06,9.30,0,330.03,350.77,20.6,18.0,0.146,673652.5,673652.5,2963,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121607,1900337.00
04/25/2017 08:00,2,0.725,ACTIVE,211.25,339.65,59.975,1493121604,"201051344000646","219011344069620",29.70,9.70,0,328.82,351.37,21.8,19.1,0.155,667249.7,667249.7,2966,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121608,1900338.00
04/25/2017 08:00,2,0.611,ACTIVE,211.25,339.34,59.965,1493121604,"274151322000052","219011344069620",29.48,11.70,0,329.13,345.96,18.3,15.7,0.119,938649.0,938649.0,2957,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121609,1900339.00
04/25/2017 08:00,2,0.723,ACTIVE,211.70,340.25,59.970,1493121604,"201051344000585","219011344069620",30.30,10.30,0,329.13,351.07,22.2,19.5,0.155,678439.5,678439.5,2965,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121610,1900340.00
04/25/2017 08:00,2,0.703,ACTIVE,211.48,338.44,59.981,1493121604,"201051344001230","219011344069620",30.34,10.00,0,328.22,349.86,21.7,19.0,0.155,671642.0,671642.0,2969,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121611,1900341.00
04/25/2017 08:00,2,0.701,ACTIVE,212.38,340.25,59.981,1493121604,"201051344000582","219011344069620",30.59,9.70,0,329.13,351.67,21.8,19.1,0.146,661571.9,661571.9,2957,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121612,1900342.00
04/25/2017 08:00,2,0.738,ACTIVE,211.25,339.95,60.002,1493121604,"201051344000955","219011344069620",30.42,10.00,0,327.92,350.47,22.8,20.1,0.159,680039.3,680039.3,2963,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121613,1900343.00
04/25/2017 08:00,2,0.375,ACTIVE,211.25,426.81,59.959,1493121604,"274151322000094","219011344069620",40.30,12.30,0,333.03,444.24,15.6,13.1,0.102,766860.4,766860.4,3041,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121614,1900344.00
04/25/2017 08:00,2,0.684,ACTIVE,212.38,339.95,59.975,1493121604,"201051344000579","219011344069620",30.65,10.00,0,330.33,351.37,21.3,18.6,0.137,691189.9,691189.9,2965,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121615,1900345.00
04/25/2017 08:00,2,0.742,ACTIVE,211.48,338.74,60.023,1493121604,"201051344000890","219011344069620",30.47,10.30,0,328.22,351.07,22.9,20.2,0.155,673860.4,673860.4,2963,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121616,1900346.00
04/25/2017 08:00,2,0.727,ACTIVE,211.70,340.25,59.981,1493121604,"201051344000438","219011344069620",30.67,9.70,0,329.73,352.87,22.6,19.9,0.155,676778.2,676778.2,2960,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121617,1900347.00
04/25/2017 08:00,2,0.746,ACTIVE,211.93,338.14,59.938,1493121604,"201051344000417","219011344069620",19.76,9.70,0,330.33,345.96,14.9,12.5,0.102,636007.9,636007.9,2985,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121618,1900348.00
04/25/2017 08:00,2,0.588,ACTIVE,211.25,337.84,59.975,1493121604,"274151322000083","219011344069620",29.24,11.30,0,329.73,345.96,17.4,14.9,0.106,929118.8,929118.8,2957,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121619,1900349.00
04/25/2017 08:00,2,0.639,ACTIVE,212.16,338.44,59.970,1493121604,"274151322000076","219011344069620",29.58,11.70,0,330.03,348.06,19.1,16.5,0.124,990458.2,990458.2,2954,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121619,1900350.00
04/25/2017 08:00,2,0.668,ACTIVE,212.16,340.25,59.944,1493121604,"201051344000868","219011344069620",30.12,9.70,0,329.73,350.47,20.4,17.8,0.137,672208.8,672208.8,2964,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121620,1900351.00
04/25/2017 08:00,2,0.605,ACTIVE,211.25,340.25,59.975,1493121604,"274151322000095","219011344069620",30.04,11.00,0,329.43,345.96,18.5,15.9,0.115,980880.8,980880.8,2959,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121621,1900352.00
04/25/2017 08:00,2,0.658,ACTIVE,212.16,339.95,59.970,1493121604,"201051344000988","219011344069620",19.44,9.70,0,329.43,347.76,13.0,10.6,0.093,611014.2,611014.2,2972,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121622,1900353.00
04/25/2017 08:00,2,0.719,ACTIVE,211.48,338.44,59.975,1493121604,"201051344001025","219011344069620",30.26,9.70,0,329.13,353.17,22.1,19.4,0.150,676070.8,676070.8,2967,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121623,1900354.00
04/25/2017 08:00,2,0.652,ACTIVE,212.38,339.65,59.970,1493121604,"201051344000458","219011344069620",30.40,11.00,0,330.93,350.17,20.2,17.6,0.137,684401.6,684401.6,2960,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121624,1900355.00
04/25/2017 08:00,2,0.645,ACTIVE,213.06,341.45,59.970,1493121604,"201051344000853","219011344069620",30.40,10.00,0,332.43,351.97,19.9,17.3,0.137,684841.9,684841.9,2966,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121625,1900356.00
04/25/2017 08:00,2,0.699,ACTIVE,211.93,340.55,59.965,1493121604,"201051344000685","219011344069620",30.40,10.00,0,330.93,351.97,21.6,18.9,0.159,676825.9,676825.9,2972,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121626,1900357.00
04/25/2017 08:00,2,0.689,ACTIVE,211.93,340.25,59.970,1493121604,"201051344000917","219011344069620",30.65,11.00,0,328.82,351.67,21.4,18.8,0.150,673445.4,673445.4,2969,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121627,1900358.00
04/25/2017 08:00,2,0.705,ACTIVE,211.93,339.95,60.018,1493121604,"201051344001145","219011344069620",29.88,9.70,0,330.93,351.97,21.4,18.7,0.155,681285.2,681285.2,2966,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121628,1900359.00
04/25/2017 08:00,2,0.723,ACTIVE,211.93,339.95,59.975,1493121604,"201051344000651","219011344069620",30.12,9.30,0,330.03,351.07,22.1,19.4,0.155,670076.2,670076.2,2965,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121629,1900360.00
04/25/2017 08:00,2,0.568,ACTIVE,211.03,337.24,59.949,1493121604,"274151322000088","219011344069620",28.69,11.70,0,330.03,345.06,16.5,14.0,0.106,890572.1,890572.1,2956,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121630,1900361.00
04/25/2017 08:00,2,0.400,ACTIVE,211.93,424.41,59.949,1493121604,"274151322000068","219011344069620",40.12,13.70,0,403.37,470.39,16.3,13.8,0.093,767182.1,767182.1,3037,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121631,1900362.00
04/25/2017 08:00,2,0.721,ACTIVE,211.25,338.44,59.986,1493121604,"201051344001135","219011344069620",29.82,10.00,0,329.43,350.77,21.8,19.1,0.155,665705.6,665705.6,2963,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121631,1900363.00
04/25/2017 08:00,2,0.664,ACTIVE,211.93,339.65,59.970,1493121604,"201051344000594","219011344069620",30.65,10.00,0,329.73,350.47,20.7,18.0,0.137,686310.4,686310.4,2965,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121632,1900364.00
04/25/2017 08:00,2,0.717,ACTIVE,211.70,338.74,59.981,1493121604,"201051344001203","219011344069620",30.16,10.00,0,330.33,352.27,21.9,19.2,0.159,674422.1,674422.1,2967,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121633,1900365.00
04/25/2017 08:00,2,0.580,ACTIVE,211.03,336.04,59.959,1493121604,"274151322000054","219011344069620",29.10,12.00,0,329.73,346.86,17.1,14.6,0.106,908673.2,908673.2,2951,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121634,1900366.00
04/25/2017 08:00,2,0.658,ACTIVE,212.38,339.95,59.970,1493121604,"201051344000867","219011344069620",30.10,10.70,0,330.63,350.47,20.1,17.5,0.137,671146.5,671146.5,2970,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121635,1900367.00
04/25/2017 08:00,2,0.738,ACTIVE,211.70,339.95,59.928,1493121604,"201051344001093","219011344069620",30.49,10.70,0,329.43,351.37,22.9,20.1,0.150,673248.6,673248.6,2964,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121636,1900368.00
04/25/2017 08:00,2,0.617,ACTIVE,212.16,340.25,59.975,1493121604,"201051344000900","219011344069620",29.58,10.00,0,330.63,350.17,18.5,16.0,0.137,692350.7,692350.7,2970,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121637,1900369.00
04/25/2017 08:00,2,0.666,ACTIVE,212.38,339.65,59.970,1493121604,"201051344000648","219011344069620",29.86,9.70,0,331.23,350.17,20.2,17.5,0.141,681775.3,681775.3,2965,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121638,1900370.00
04/25/2017 08:00,2,0.660,ACTIVE,212.16,339.65,59.975,1493121604,"201051344000569","219011344069620",30.08,10.30,0,331.83,376.92,20.2,17.6,0.137,694677.4,694677.4,2960,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121639,1900371.00
04/25/2017 08:00,2,0.643,ACTIVE,212.38,339.95,59.965,1493121604,"201051344000983","219011344069620",30.55,10.00,0,330.33,350.17,19.9,17.3,0.137,685327.6,685327.6,2965,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121640,1900372.00
04/25/2017 08:00,2,0.645,ACTIVE,212.38,339.95,59.959,1493121604,"201051344001158","219011344069620",30.10,9.30,0,330.63,351.07,19.6,17.0,0.141,671004.1,671004.1,2966,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121641,1900373.00
04/25/2017 08:00,2,0.648,ACTIVE,212.61,340.85,60.012,1493121604,"201051344000576","219011344069620",30.26,10.00,0,331.83,351.37,19.9,17.3,0.133,685156.5,685156.5,2969,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121642,1900374.00
04/25/2017 08:00,2,0.588,ACTIVE,211.48,338.14,59.959,1493121604,"274151322000087","219011344069620",28.41,13.70,0,330.63,345.36,16.9,14.4,0.093,880761.7,880761.7,3002,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493121642,1900375.00
04/25/2017 08:15,2,0.449,ACTIVE,212.38,337.84,59.944,1493122504,"201051344000645","219011344069620",29.64,11.00,0,332.13,350.77,13.5,11.1,0.075,684294.9,684294.9,2963,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122505,1900376.00
04/25/2017 08:15,2,0.383,ACTIVE,211.25,336.04,59.938,1493122504,"274151322000085","219011344069620",27.85,12.00,0,331.23,344.76,10.8,8.5,0.057,905664.4,905664.4,2954,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122506,1900377.00
04/25/2017 08:15,2,0.477,ACTIVE,212.38,339.65,59.959,1493122504,"201051344000633","219011344069620",28.84,10.00,0,331.83,352.57,13.9,11.5,0.084,670686.4,670686.4,2974,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122507,1900378.00
04/25/2017 08:15,2,0.475,ACTIVE,211.93,336.94,59.959,1493122504,"201051344000469","219011344069620",29.58,9.70,0,330.63,350.47,14.2,11.8,0.080,673655.7,673655.7,2964,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122508,1900379.00
04/25/2017 08:15,2,0.502,ACTIVE,211.25,336.04,59.965,1493122504,"201051344000646","219011344069620",28.59,10.00,0,328.52,350.77,14.6,12.1,0.084,667253.1,667253.1,2967,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122508,1900380.00
04/25/2017 08:15,2,0.404,ACTIVE,211.03,335.44,59.944,1493122504,"274151322000052","219011344069620",28.61,12.00,0,330.03,344.15,11.7,9.4,0.066,938651.6,938651.6,2958,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122509,1900381.00
04/25/2017 08:15,2,0.492,ACTIVE,211.48,337.24,59.912,1493122504,"201051344000585","219011344069620",29.88,10.70,0,329.43,351.07,14.9,12.4,0.084,678443.0,678443.0,2966,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122510,1900382.00
04/25/2017 08:15,2,0.488,ACTIVE,211.48,336.04,59.981,1493122504,"201051344001230","219011344069620",28.73,10.30,0,328.22,349.26,14.2,11.8,0.088,671645.3,671645.3,2970,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122511,1900383.00
04/25/2017 08:15,2,0.498,ACTIVE,211.93,337.24,59.949,1493122504,"201051344000582","219011344069620",28.63,10.00,0,330.03,350.17,14.5,12.1,0.080,661575.3,661575.3,2958,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122512,1900384.00
04/25/2017 08:15,2,0.500,ACTIVE,211.03,336.04,59.954,1493122504,"201051344000955","219011344069620",30.20,10.30,0,327.92,349.56,15.3,12.8,0.080,680042.8,680042.8,2964,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122513,1900385.00
04/25/2017 08:15,2,0.242,ACTIVE,211.03,409.98,59.949,1493122504,"274151322000094","219011344069620",38.59,13.00,0,332.43,435.53,9.5,7.2,0.053,766862.4,766862.4,3042,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122514,1900386.00
04/25/2017 08:15,2,0.504,ACTIVE,211.93,336.94,59.949,1493122504,"201051344000579","219011344069620",29.00,10.30,0,332.13,350.17,14.8,12.3,0.080,691193.3,691193.3,2966,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122515,1900387.00
04/25/2017 08:15,2,0.523,ACTIVE,211.25,335.44,59.965,1493122504,"201051344000890","219011344069620",28.15,10.70,0,329.43,351.07,15.0,12.5,0.080,673863.9,673863.9,2964,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122516,1900388.00
04/25/2017 08:15,2,0.490,ACTIVE,211.48,336.64,59.954,1493122504,"201051344000438","219011344069620",30.36,10.00,0,330.03,350.77,15.1,12.6,0.084,676781.7,676781.7,2961,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122516,1900389.00
04/25/2017 08:15,2,0.518,ACTIVE,211.70,336.34,59.954,1493122504,"201051344000417","219011344069620",19.40,10.00,0,329.43,347.16,10.2,7.9,0.057,636010.1,636010.1,2986,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122517,1900390.00
04/25/2017 08:15,2,0.398,ACTIVE,211.25,336.94,59.954,1493122504,"274151322000083","219011344069620",27.77,12.00,0,330.93,344.76,11.2,8.9,0.062,929121.2,929121.2,2958,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122518,1900391.00
04/25/2017 08:15,2,0.404,ACTIVE,211.70,337.24,59.954,1493122504,"274151322000076","219011344069620",29.46,12.00,0,331.83,346.26,12.1,9.8,0.075,990460.9,990460.9,2955,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122519,1900392.00
04/25/2017 08:15,2,0.473,ACTIVE,211.93,336.94,59.949,1493122504,"201051344000868","219011344069620",29.16,10.30,0,331.23,349.86,14.0,11.6,0.075,672211.9,672211.9,2965,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122520,1900393.00
04/25/2017 08:15,2,0.395,ACTIVE,211.25,336.94,59.949,1493122504,"274151322000095","219011344069620",28.90,11.70,0,330.93,344.45,11.6,9.3,0.071,980883.3,980883.3,2960,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122521,1900394.00
04/25/2017 08:15,2,0.459,ACTIVE,211.93,337.54,59.933,1493122504,"201051344000988","219011344069620",18.73,10.00,0,330.93,348.06,8.8,6.5,0.053,611015.9,611015.9,2973,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122522,1900395.00
04/25/2017 08:15,2,0.486,ACTIVE,211.25,334.84,59.928,1493122504,"201051344001025","219011344069620",29.92,10.00,0,329.43,350.47,14.7,12.2,0.080,676074.1,676074.1,2968,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122523,1900396.00
04/25/2017 08:15,2,0.480,ACTIVE,211.93,336.64,59.954,1493122504,"201051344000458","219011344069620",29.00,11.30,0,331.23,350.47,14.1,11.7,0.084,684404.7,684404.7,2961,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122524,1900397.00
04/25/2017 08:15,2,0.471,ACTIVE,212.61,338.14,59.922,1493122504,"201051344000853","219011344069620",29.30,10.30,0,333.03,351.97,14.0,11.6,0.080,684844.9,684844.9,2967,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122525,1900398.00
04/25/2017 08:15,2,0.492,ACTIVE,211.70,337.54,59.954,1493122504,"201051344000685","219011344069620",28.94,10.30,0,330.03,351.37,14.5,12.0,0.093,676829.2,676829.2,2973,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122526,1900399.00
04/25/2017 08:15,2,0.484,ACTIVE,211.70,337.84,59.954,1493122504,"201051344000917","219011344069620",29.26,11.30,0,329.43,351.07,14.4,12.0,0.084,673448.7,673448.7,2970,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122527,1900400.00
04/25/2017 08:15,2,0.473,ACTIVE,211.70,336.94,59.959,1493122504,"201051344001145","219011344069620",29.42,10.00,0,330.93,350.77,14.1,11.7,0.084,681288.4,681288.4,2967,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122528,1900401.00
04/25/2017 08:15,2,0.500,ACTIVE,211.48,336.64,59.949,1493122504,"201051344000651","219011344069620",29.36,9.70,0,330.63,350.47,14.9,12.5,0.084,670079.5,670079.5,2966,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122529,1900402.00
04/25/2017 08:15,2,0.371,ACTIVE,210.80,335.14,59.991,1493122504,"274151322000088","219011344069620",27.83,12.00,0,330.63,343.55,10.5,8.2,0.062,890574.3,890574.3,2957,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122530,1900403.00
04/25/2017 08:15,2,0.270,ACTIVE,211.70,400.66,59.954,1493122504,"274151322000068","219011344069620",37.77,14.30,0,333.03,438.53,10.4,8.1,0.049,767184.3,767184.3,3038,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122530,1900404.00
04/25/2017 08:15,2,0.514,ACTIVE,211.03,335.14,59.954,1493122504,"201051344001135","219011344069620",27.19,10.30,0,328.52,349.86,14.2,11.7,0.084,665708.9,665708.9,2964,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122531,1900405.00
04/25/2017 08:15,2,0.465,ACTIVE,211.70,336.64,59.959,1493122504,"201051344000594","219011344069620",30.40,10.30,0,330.03,348.96,14.3,11.9,0.080,686313.6,686313.6,2966,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122532,1900406.00
04/25/2017 08:15,2,0.477,ACTIVE,211.70,335.44,59.959,1493122504,"201051344001203","219011344069620",30.12,10.30,0,329.13,351.37,14.6,12.1,0.084,674425.4,674425.4,2968,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122533,1900407.00
04/25/2017 08:15,2,0.395,ACTIVE,210.80,333.33,59.981,1493122504,"274151322000054","219011344069620",27.81,12.30,0,330.33,344.45,11.1,8.8,0.057,908675.6,908675.6,2952,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122534,1900408.00
04/25/2017 08:15,2,0.467,ACTIVE,212.16,336.94,59.954,1493122504,"201051344000867","219011344069620",29.52,11.00,0,331.23,349.86,14.0,11.6,0.084,671149.5,671149.5,2971,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122535,1900409.00
04/25/2017 08:15,2,0.520,ACTIVE,211.48,336.94,59.959,1493122504,"201051344001093","219011344069620",29.44,11.00,0,329.73,351.07,15.5,13.0,0.080,673252.1,673252.1,2965,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122536,1900410.00
04/25/2017 08:15,2,0.416,ACTIVE,211.93,337.24,59.938,1493122504,"201051344000900","219011344069620",29.58,10.30,0,330.93,349.26,12.5,10.1,0.080,692353.4,692353.4,2971,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122537,1900411.00
04/25/2017 08:15,2,0.475,ACTIVE,212.16,337.24,59.944,1493122504,"201051344000648","219011344069620",29.82,9.70,0,330.63,350.17,14.3,11.9,0.088,681778.4,681778.4,2966,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122538,1900412.00
04/25/2017 08:15,2,0.445,ACTIVE,211.93,337.54,59.954,1493122504,"201051344000569","219011344069620",30.77,10.70,0,330.93,349.56,13.8,11.4,0.084,694680.4,694680.4,2961,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122539,1900413.00
04/25/2017 08:15,2,0.465,ACTIVE,212.16,336.94,59.954,1493122504,"201051344000983","219011344069620",29.96,10.30,0,330.93,349.26,14.2,11.7,0.084,685330.4,685330.4,2966,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122540,1900414.00
04/25/2017 08:15,2,0.455,ACTIVE,212.16,337.54,59.954,1493122504,"201051344001158","219011344069620",29.68,9.70,0,331.83,349.86,13.7,11.3,0.084,671006.9,671006.9,2967,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122541,1900415.00
04/25/2017 08:15,2,0.488,ACTIVE,212.38,338.74,59.949,1493122504,"201051344000576","219011344069620",28.63,10.30,0,331.53,350.17,14.2,11.7,0.080,685159.5,685159.5,2970,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122542,1900416.00
04/25/2017 08:15,2,0.400,ACTIVE,211.25,336.64,59.949,1493122504,"274151322000087","219011344069620",27.65,14.30,0,330.63,343.85,11.2,8.9,0.057,880764.0,880764.0,3003,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493122543,1900417.00
04/25/2017 08:30,2,1.129,ACTIVE,212.83,344.45,59.975,1493123403,"201051344000645","219011344069620",30.45,11.30,0,330.93,358.58,34.8,31.7,0.270,684299.6,684299.6,2964,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123404,1900418.00
04/25/2017 08:30,2,1.051,ACTIVE,211.25,345.96,59.959,1493123403,"274151322000085","219011344069620",29.70,12.70,0,329.73,351.07,31.6,28.5,0.208,905668.3,905668.3,2955,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123405,1900419.00
04/25/2017 08:30,2,1.129,ACTIVE,212.83,345.66,59.975,1493123403,"201051344000633","219011344069620",30.75,10.30,0,330.63,359.78,35.2,32.1,0.283,670691.1,670691.1,2975,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123406,1900420.00
04/25/2017 08:30,2,1.146,ACTIVE,212.61,344.15,59.975,1493123403,"201051344000469","219011344069620",30.69,10.00,0,329.13,358.58,35.6,32.5,0.278,673660.5,673660.5,2965,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123407,1900421.00
04/25/2017 08:30,2,1.189,ACTIVE,211.70,344.45,59.965,1493123403,"201051344000646","219011344069620",30.71,10.70,0,328.22,358.58,37.0,33.8,0.301,667258.0,667258.0,2968,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123408,1900422.00
04/25/2017 08:30,2,1.084,ACTIVE,211.25,343.55,59.970,1493123403,"274151322000052","219011344069620",30.06,12.70,0,328.82,351.97,33.0,29.9,0.217,938655.8,938655.8,2959,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123409,1900423.00
04/25/2017 08:30,2,1.209,ACTIVE,212.16,344.76,59.981,1493123403,"201051344000585","219011344069620",30.43,11.00,0,329.43,359.18,37.3,34.1,0.292,678448.0,678448.0,2967,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123410,1900424.00
04/25/2017 08:30,2,1.191,ACTIVE,211.70,342.65,59.975,1493123403,"201051344001230","219011344069620",30.59,10.70,0,328.22,360.99,37.0,33.8,0.292,671650.1,671650.1,2971,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123410,1900425.00
04/25/2017 08:30,2,1.188,ACTIVE,212.61,344.76,60.018,1493123403,"201051344000582","219011344069620",30.53,10.30,0,328.82,359.48,36.8,33.6,0.283,661580.2,661580.2,2959,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123411,1900426.00
04/25/2017 08:30,2,1.219,ACTIVE,211.48,344.15,60.028,1493123403,"201051344000955","219011344069620",30.79,10.70,0,328.22,361.59,38.0,34.8,0.301,680048.0,680048.0,2965,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123412,1900427.00
04/25/2017 08:30,2,0.701,ACTIVE,211.03,422.60,59.965,1493123403,"274151322000094","219011344069620",39.90,14.30,0,333.03,443.94,28.7,25.8,0.190,766866.0,766866.0,3043,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123413,1900428.00
04/25/2017 08:30,2,1.154,ACTIVE,212.38,343.85,59.959,1493123403,"201051344000579","219011344069620",30.75,10.70,0,330.93,360.08,36.0,32.8,0.274,691198.3,691198.3,2967,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123414,1900429.00
04/25/2017 08:30,2,1.230,ACTIVE,211.70,342.95,59.959,1493123403,"201051344000890","219011344069620",30.75,11.00,0,328.52,360.08,38.4,35.1,0.287,673869.1,673869.1,2965,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123415,1900430.00
04/25/2017 08:30,2,1.209,ACTIVE,212.16,344.45,59.981,1493123403,"201051344000438","219011344069620",30.83,10.30,0,328.22,362.79,37.8,34.6,0.301,676786.8,676786.8,2962,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123416,1900431.00
04/25/2017 08:30,2,1.211,ACTIVE,211.93,340.55,59.975,1493123403,"201051344000417","219011344069620",20.20,10.30,0,328.82,350.77,24.8,22.0,0.190,636013.3,636013.3,2987,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123417,1900432.00
04/25/2017 08:30,2,1.049,ACTIVE,211.25,342.05,59.959,1493123403,"274151322000083","219011344069620",29.86,12.70,0,329.43,351.67,31.6,28.6,0.225,929125.3,929125.3,2959,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123418,1900433.00
04/25/2017 08:30,2,1.123,ACTIVE,211.70,340.55,59.965,1493123403,"274151322000076","219011344069620",30.65,12.70,0,330.33,353.47,34.9,31.8,0.234,990465.4,990465.4,2956,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123419,1900434.00
04/25/2017 08:30,2,1.150,ACTIVE,211.93,343.55,59.965,1493123403,"201051344000868","219011344069620",30.24,10.70,0,330.33,357.68,35.2,32.1,0.274,672216.8,672216.8,2966,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123420,1900435.00
04/25/2017 08:30,2,1.100,ACTIVE,211.25,345.96,59.965,1493123403,"274151322000095","219011344069620",30.49,12.30,0,329.73,352.27,34.0,30.9,0.225,980887.7,980887.7,2961,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123420,1900436.00
04/25/2017 08:30,2,1.146,ACTIVE,212.16,342.35,59.959,1493123403,"201051344000988","219011344069620",19.82,10.30,0,329.13,352.27,23.0,20.3,0.181,611018.8,611018.8,2974,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123421,1900437.00
04/25/2017 08:30,2,1.201,ACTIVE,211.93,342.95,59.928,1493123403,"201051344001025","219011344069620",30.81,10.30,0,328.52,361.29,37.5,34.3,0.296,676079.2,676079.2,2969,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123422,1900438.00
