ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 08:30,2,1.111,ACTIVE,212.16,343.25,59.954,1493123403,"201051344000458","219011344069620",30.71,12.00,0,330.03,357.68,34.6,31.5,0.278,684409.5,684409.5,2962,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123423,1900439.00
04/25/2017 08:30,2,1.123,ACTIVE,212.83,345.36,59.965,1493123403,"201051344000853","219011344069620",30.67,10.70,0,331.83,359.48,34.9,31.8,0.274,684849.7,684849.7,2968,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123424,1900440.00
04/25/2017 08:30,2,1.166,ACTIVE,212.16,344.76,59.938,1493123403,"201051344000685","219011344069620",31.05,10.70,0,330.33,359.78,36.7,33.5,0.305,676834.1,676834.1,2974,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123425,1900441.00
04/25/2017 08:30,2,1.184,ACTIVE,211.93,344.15,59.959,1493123403,"201051344000917","219011344069620",30.43,11.70,0,328.52,359.48,36.5,33.3,0.287,673453.6,673453.6,2971,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123426,1900442.00
04/25/2017 08:30,2,1.174,ACTIVE,211.93,343.85,59.954,1493123403,"201051344001145","219011344069620",30.67,10.30,0,330.33,361.89,36.5,33.3,0.287,681293.3,681293.3,2968,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123427,1900443.00
04/25/2017 08:30,2,1.215,ACTIVE,212.16,343.85,59.954,1493123403,"201051344000651","219011344069620",30.34,10.30,0,330.03,359.48,37.4,34.1,0.292,670084.6,670084.6,2967,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123428,1900444.00
04/25/2017 08:30,2,1.021,ACTIVE,211.03,341.75,59.965,1493123403,"274151322000088","219011344069620",29.72,12.70,0,328.52,350.77,30.7,27.7,0.203,890578.2,890578.2,2958,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123429,1900445.00
04/25/2017 08:30,2,0.697,ACTIVE,212.16,435.23,59.959,1493123403,"274151322000068","219011344069620",40.89,15.30,0,333.93,449.35,29.1,26.1,0.181,767188.1,767188.1,3039,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123429,1900446.00
04/25/2017 08:30,2,1.193,ACTIVE,211.70,342.95,59.970,1493123403,"201051344001135","219011344069620",30.55,10.70,0,328.52,358.88,37.0,33.8,0.292,665714.0,665714.0,2965,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123430,1900447.00
04/25/2017 08:30,2,1.137,ACTIVE,211.70,343.55,59.954,1493123403,"201051344000594","219011344069620",30.83,10.70,0,328.82,357.98,35.5,32.3,0.278,686318.6,686318.6,2967,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123431,1900448.00
04/25/2017 08:30,2,1.203,ACTIVE,212.16,343.25,59.959,1493123403,"201051344001203","219011344069620",30.55,11.00,0,329.13,360.38,37.2,34.0,0.296,674430.4,674430.4,2969,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123432,1900449.00
04/25/2017 08:30,2,1.041,ACTIVE,211.03,343.25,59.959,1493123403,"274151322000054","219011344069620",29.82,13.00,0,328.82,351.67,31.5,28.5,0.212,908679.7,908679.7,2953,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123433,1900450.00
04/25/2017 08:30,2,1.119,ACTIVE,212.38,344.15,59.959,1493123403,"201051344000867","219011344069620",30.73,11.70,0,329.13,357.98,34.9,31.7,0.265,671154.4,671154.4,2972,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123434,1900451.00
04/25/2017 08:30,2,1.225,ACTIVE,212.16,344.76,59.959,1493123403,"201051344001093","219011344069620",30.75,11.00,0,329.43,360.08,38.2,34.9,0.283,673257.4,673257.4,2966,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123435,1900452.00
04/25/2017 08:30,2,1.092,ACTIVE,212.16,345.36,59.965,1493123403,"201051344000900","219011344069620",30.30,10.70,0,329.73,358.58,33.5,30.4,0.265,692358.0,692358.0,2972,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123436,1900453.00
04/25/2017 08:30,2,1.102,ACTIVE,212.38,344.15,59.965,1493123403,"201051344000648","219011344069620",30.91,10.30,0,330.63,358.28,34.5,31.4,0.270,681783.3,681783.3,2967,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123437,1900454.00
04/25/2017 08:30,2,1.121,ACTIVE,212.38,344.45,59.938,1493123403,"201051344000569","219011344069620",30.49,11.00,0,330.03,358.58,34.6,31.5,0.274,694685.4,694685.4,2962,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123438,1900455.00
04/25/2017 08:30,2,1.107,ACTIVE,212.38,344.45,59.959,1493123403,"201051344000983","219011344069620",30.85,10.70,0,329.73,358.58,34.6,31.5,0.278,685335.3,685335.3,2967,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123439,1900456.00
04/25/2017 08:30,2,1.127,ACTIVE,212.38,344.76,59.970,1493123403,"201051344001158","219011344069620",30.20,10.00,0,330.03,358.58,34.5,31.4,0.274,671011.7,671011.7,2968,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123440,1900457.00
04/25/2017 08:30,2,1.117,ACTIVE,212.61,345.66,59.975,1493123403,"201051344000576","219011344069620",30.43,10.70,0,330.63,359.48,34.5,31.3,0.265,685164.4,685164.4,2971,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123441,1900458.00
04/25/2017 08:30,2,1.023,ACTIVE,211.25,343.55,59.991,1493123403,"274151322000087","219011344069620",29.88,15.30,0,328.22,351.07,31.0,28.0,0.186,880768.1,880768.1,3004,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493123441,1900459.00
04/25/2017 08:45,2,1.332,ACTIVE,212.83,346.26,59.970,1493124303,"201051344000645","219011344069620",30.32,12.70,0,330.93,383.23,40.9,37.6,0.323,684309.8,684309.8,2965,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124305,1900460.00
04/25/2017 08:45,2,1.254,ACTIVE,211.25,342.95,59.975,1493124303,"274151322000085","219011344069620",29.34,13.70,0,330.33,368.20,37.3,34.0,0.247,905677.6,905677.6,2956,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124305,1900461.00
04/25/2017 08:45,2,1.340,ACTIVE,212.83,347.76,59.986,1493124303,"201051344000633","219011344069620",30.34,11.70,0,330.93,383.53,41.2,37.9,0.340,670701.4,670701.4,2976,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124306,1900462.00
04/25/2017 08:45,2,1.344,ACTIVE,212.61,346.56,60.023,1493124303,"201051344000469","219011344069620",30.45,11.00,0,329.13,383.83,41.5,38.1,0.349,673670.9,673670.9,2966,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124307,1900463.00
04/25/2017 08:45,2,1.404,ACTIVE,211.48,345.66,59.975,1493124303,"201051344000646","219011344069620",30.67,12.00,0,327.62,383.23,43.7,40.2,0.362,667268.7,667268.7,2969,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124308,1900464.00
04/25/2017 08:45,2,1.281,ACTIVE,211.03,347.16,59.996,1493124303,"274151322000052","219011344069620",30.08,14.30,0,329.43,369.10,39.0,35.7,0.270,938665.5,938665.5,2960,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124309,1900465.00
04/25/2017 08:45,2,1.436,ACTIVE,212.16,346.56,59.981,1493124303,"201051344000585","219011344069620",30.53,12.30,0,330.33,382.33,44.4,41.0,0.354,678458.8,678458.8,2968,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124310,1900466.00
04/25/2017 08:45,2,1.418,ACTIVE,211.70,345.66,59.996,1493124303,"201051344001230","219011344069620",30.55,12.00,0,326.72,382.93,43.9,40.5,0.362,671661.0,671661.0,2972,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124311,1900467.00
04/25/2017 08:45,2,1.385,ACTIVE,212.38,346.56,59.981,1493124303,"201051344000582","219011344069620",30.93,11.70,0,331.23,384.13,43.5,40.0,0.345,661590.9,661590.9,2960,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124312,1900468.00
04/25/2017 08:45,2,1.441,ACTIVE,211.70,345.36,59.959,1493124303,"201051344000955","219011344069620",30.81,12.00,0,326.72,385.63,45.0,41.5,0.362,680059.1,680059.1,2966,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124313,1900469.00
04/25/2017 08:45,2,0.863,ACTIVE,211.48,421.10,59.986,1493124303,"274151322000094","219011344069620",39.08,15.50,0,332.73,461.68,34.1,31.0,0.230,766874.4,766874.4,3044,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124314,1900470.00
04/25/2017 08:45,2,1.342,ACTIVE,212.61,346.86,60.023,1493124303,"201051344000579","219011344069620",31.09,12.00,0,330.33,383.53,42.2,38.9,0.331,691208.8,691208.8,2968,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124315,1900471.00
04/25/2017 08:45,2,1.449,ACTIVE,211.70,345.66,59.970,1493124303,"201051344000890","219011344069620",30.85,12.30,0,328.52,384.73,45.4,41.9,0.349,673880.3,673880.3,2966,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124316,1900472.00
04/25/2017 08:45,2,1.438,ACTIVE,212.16,346.56,59.986,1493124303,"201051344000438","219011344069620",30.91,12.00,0,330.33,385.03,45.0,41.5,0.362,676797.9,676797.9,2963,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124317,1900473.00
04/25/2017 08:45,2,1.477,ACTIVE,212.16,341.75,59.975,1493124303,"201051344000417","219011344069620",19.72,11.30,0,330.03,367.60,29.5,26.6,0.234,636020.4,636020.4,2988,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124318,1900474.00
04/25/2017 08:45,2,1.266,ACTIVE,211.25,347.16,59.944,1493124303,"274151322000083","219011344069620",29.76,14.00,0,329.73,368.20,38.2,34.9,0.274,929134.7,929134.7,2960,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124318,1900475.00
04/25/2017 08:45,2,1.344,ACTIVE,211.70,341.75,59.975,1493124303,"274151322000076","219011344069620",30.67,14.00,0,332.13,374.21,41.8,38.5,0.296,990475.8,990475.8,2957,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124319,1900476.00
04/25/2017 08:45,2,1.369,ACTIVE,212.16,346.56,59.959,1493124303,"201051344000868","219011344069620",30.04,11.70,0,329.43,382.63,41.7,38.4,0.331,672227.1,672227.1,2967,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124320,1900477.00
04/25/2017 08:45,2,1.328,ACTIVE,211.25,345.66,59.970,1493124303,"274151322000095","219011344069620",30.42,14.00,0,329.13,371.81,40.9,37.6,0.265,980897.8,980897.8,2962,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124321,1900478.00
04/25/2017 08:45,2,1.346,ACTIVE,212.61,344.15,59.959,1493124303,"201051344000988","219011344069620",20.08,11.70,0,330.33,370.30,27.4,24.5,0.217,611025.5,611025.5,2975,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124322,1900479.00
04/25/2017 08:45,2,1.453,ACTIVE,211.93,344.76,59.954,1493124303,"201051344001025","219011344069620",30.43,11.70,0,329.43,384.13,44.9,41.4,0.354,676090.2,676090.2,2970,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124323,1900480.00
04/25/2017 08:45,2,1.318,ACTIVE,212.61,346.26,59.970,1493124303,"201051344000458","219011344069620",30.75,13.00,0,330.63,382.03,41.1,37.7,0.345,684419.7,684419.7,2963,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124324,1900481.00
04/25/2017 08:45,2,1.344,ACTIVE,213.29,348.06,59.959,1493124303,"201051344000853","219011344069620",30.42,12.00,0,331.23,384.43,41.4,38.0,0.336,684860.0,684860.0,2969,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124325,1900482.00
04/25/2017 08:45,2,1.428,ACTIVE,211.93,346.86,59.970,1493124303,"201051344000685","219011344069620",30.45,12.00,0,330.03,383.83,44.0,40.6,0.376,676844.9,676844.9,2975,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124326,1900483.00
04/25/2017 08:45,2,1.434,ACTIVE,212.16,347.16,59.949,1493124303,"201051344000917","219011344069620",30.26,12.70,0,329.43,384.13,44.0,40.5,0.354,673464.3,673464.3,2972,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124327,1900484.00
04/25/2017 08:45,2,1.438,ACTIVE,212.16,346.56,59.959,1493124303,"201051344001145","219011344069620",30.32,11.30,0,330.33,383.83,44.2,40.7,0.354,681304.0,681304.0,2969,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124328,1900485.00
04/25/2017 08:45,2,1.445,ACTIVE,212.38,346.86,59.944,1493124303,"201051344000651","219011344069620",30.55,11.70,0,330.63,384.43,44.8,41.3,0.358,670095.6,670095.6,2968,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124329,1900486.00
04/25/2017 08:45,2,1.234,ACTIVE,211.25,343.25,59.954,1493124303,"274151322000088","219011344069620",29.72,14.00,0,329.13,368.20,37.2,34.0,0.243,890587.4,890587.4,2959,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124330,1900487.00
04/25/2017 08:45,2,0.873,ACTIVE,211.93,431.32,59.949,1493124303,"274151322000068","219011344069620",40.12,16.70,0,333.33,464.68,35.5,32.3,0.230,767196.7,767196.7,3040,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124330,1900488.00
04/25/2017 08:45,2,1.438,ACTIVE,211.93,345.06,59.912,1493124303,"201051344001135","219011344069620",30.59,12.00,0,329.43,382.93,44.6,41.1,0.354,665724.9,665724.9,2966,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124331,1900489.00
04/25/2017 08:45,2,1.373,ACTIVE,211.93,346.26,59.944,1493124303,"201051344000594","219011344069620",30.49,11.70,0,328.82,382.63,42.5,39.1,0.336,686329.1,686329.1,2968,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124332,1900490.00
04/25/2017 08:45,2,1.455,ACTIVE,212.16,346.26,59.965,1493124303,"201051344001203","219011344069620",30.47,12.30,0,330.03,385.63,45.0,41.5,0.362,674441.5,674441.5,2970,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124333,1900491.00
04/25/2017 08:45,2,1.266,ACTIVE,211.25,339.95,59.949,1493124303,"274151322000054","219011344069620",29.68,14.70,0,328.82,368.80,38.1,34.8,0.256,908689.1,908689.1,2954,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124334,1900492.00
04/25/2017 08:45,2,1.369,ACTIVE,212.61,346.26,60.007,1493124303,"201051344000867","219011344069620",30.20,12.70,0,330.93,382.33,41.9,38.5,0.331,671164.7,671164.7,2973,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124335,1900493.00
04/25/2017 08:45,2,1.461,ACTIVE,212.16,346.86,59.954,1493124303,"201051344001093","219011344069620",30.87,12.70,0,330.33,385.63,45.7,42.2,0.349,673268.7,673268.7,2967,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124336,1900494.00
04/25/2017 08:45,2,1.307,ACTIVE,212.38,346.86,59.975,1493124303,"201051344000900","219011344069620",30.59,11.70,0,330.03,383.23,40.5,37.2,0.340,692368.0,692368.0,2973,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124337,1900495.00
04/25/2017 08:45,2,1.340,ACTIVE,212.83,346.26,59.954,1493124303,"201051344000648","219011344069620",30.45,11.30,0,331.23,382.63,41.4,38.0,0.336,681793.5,681793.5,2968,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124338,1900496.00
04/25/2017 08:45,2,1.354,ACTIVE,212.83,346.26,59.981,1493124303,"201051344000569","219011344069620",30.43,12.00,0,331.53,382.03,41.7,38.4,0.327,694695.6,694695.6,2963,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124339,1900497.00
04/25/2017 08:45,2,1.348,ACTIVE,212.61,345.36,59.959,1493124303,"201051344000983","219011344069620",30.47,12.00,0,331.53,382.33,41.6,38.3,0.340,685345.6,685345.6,2968,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124340,1900498.00
04/25/2017 08:45,2,1.348,ACTIVE,212.83,346.26,60.002,1493124303,"201051344001158","219011344069620",30.49,11.30,0,331.23,383.53,41.7,38.3,0.340,671022.0,671022.0,2969,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124341,1900499.00
04/25/2017 08:45,2,1.352,ACTIVE,213.06,347.46,59.965,1493124303,"201051344000576","219011344069620",30.20,11.70,0,331.83,383.23,41.4,38.0,0.331,685174.6,685174.6,2972,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124342,1900500.00
04/25/2017 08:45,2,1.266,ACTIVE,211.25,345.96,59.949,1493124303,"274151322000087","219011344069620",29.60,17.30,0,330.03,366.40,37.9,34.7,0.239,880777.4,880777.4,3005,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493124342,1900501.00
04/25/2017 09:00,2,0.639,ACTIVE,212.38,339.34,59.965,1493125203,"201051344000645","219011344069620",29.08,13.30,0,319.51,390.14,18.9,16.3,0.128,684317.9,684317.9,2966,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125204,1900502.00
04/25/2017 09:00,2,0.561,ACTIVE,211.48,338.14,59.965,1493125203,"274151322000085","219011344069620",28.37,14.70,0,331.23,373.91,16.1,13.7,0.093,905684.8,905684.8,2957,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125205,1900503.00
04/25/2017 09:00,2,0.633,ACTIVE,212.61,340.55,59.928,1493125203,"201051344000633","219011344069620",29.78,12.30,0,317.10,389.84,19.1,16.5,0.137,670709.6,670709.6,2977,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125206,1900504.00
04/25/2017 09:00,2,0.631,ACTIVE,212.38,338.74,59.975,1493125203,"201051344000469","219011344069620",30.30,12.00,0,316.20,390.44,19.4,16.8,0.133,673679.1,673679.1,2967,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125207,1900505.00
04/25/2017 09:00,2,0.688,ACTIVE,211.70,339.04,59.965,1493125203,"201051344000646","219011344069620",29.70,12.70,0,318.91,387.74,20.7,18.1,0.150,667277.4,667277.4,2970,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125208,1900506.00
04/25/2017 09:00,2,0.600,ACTIVE,211.25,336.94,59.959,1493125203,"274151322000052","219011344069620",28.51,15.00,0,329.73,375.41,17.4,14.8,0.110,938673.1,938673.1,2961,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125209,1900507.00
04/25/2017 09:00,2,0.707,ACTIVE,212.16,339.95,59.959,1493125203,"201051344000585","219011344069620",29.70,13.30,0,319.51,387.74,21.3,18.6,0.150,678467.7,678467.7,2969,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125210,1900508.00
04/25/2017 09:00,2,0.680,ACTIVE,211.70,338.74,60.012,1493125203,"201051344001230","219011344069620",29.60,12.70,0,318.30,385.93,20.4,17.8,0.141,671669.7,671669.7,2973,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125211,1900509.00
04/25/2017 09:00,2,0.688,ACTIVE,212.38,339.65,59.959,1493125203,"201051344000582","219011344069620",29.50,12.30,0,319.21,389.84,20.6,17.9,0.141,661599.5,661599.5,2961,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125212,1900510.00
04/25/2017 09:00,2,0.709,ACTIVE,211.48,338.14,59.965,1493125203,"201051344000955","219011344069620",29.92,13.00,0,318.61,387.14,21.5,18.9,0.146,680068.1,680068.1,2967,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125212,1900511.00
04/25/2017 09:00,2,0.361,ACTIVE,211.48,413.89,59.959,1493125203,"274151322000094","219011344069620",39.18,16.30,0,330.33,458.97,14.5,12.1,0.088,766881.0,766881.0,3045,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125213,1900512.00
04/25/2017 09:00,2,0.670,ACTIVE,212.16,338.74,59.954,1493125203,"201051344000579","219011344069620",29.60,12.30,0,318.30,389.54,20.1,17.5,0.128,691217.1,691217.1,2969,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125214,1900513.00
04/25/2017 09:00,2,0.721,ACTIVE,211.70,338.44,59.970,1493125203,"201051344000890","219011344069620",29.50,13.00,0,322.21,386.53,21.6,18.9,0.146,673889.3,673889.3,2967,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125215,1900514.00
04/25/2017 09:00,2,0.695,ACTIVE,211.93,339.65,59.954,1493125203,"201051344000438","219011344069620",30.00,12.30,0,319.51,389.54,21.2,18.5,0.150,676806.8,676806.8,2964,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125216,1900515.00
04/25/2017 09:00,2,0.703,ACTIVE,212.16,338.14,59.970,1493125203,"201051344000417","219011344069620",19.58,12.30,0,330.03,371.81,14.0,11.6,0.093,636026.1,636026.1,2989,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125217,1900516.00
04/25/2017 09:00,2,0.561,ACTIVE,211.48,339.95,59.959,1493125203,"274151322000083","219011344069620",28.86,14.70,0,330.03,373.91,16.4,13.9,0.097,929142.0,929142.0,2961,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125218,1900517.00
04/25/2017 09:00,2,0.594,ACTIVE,212.16,340.25,59.970,1493125203,"274151322000076","219011344069620",29.84,15.00,0,328.52,378.12,18.0,15.4,0.110,990483.9,990483.9,2958,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125219,1900518.00
04/25/2017 09:00,2,0.645,ACTIVE,212.16,339.04,59.970,1493125203,"201051344000868","219011344069620",29.18,12.30,0,317.10,388.64,19.1,16.5,0.133,672235.2,672235.2,2968,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125220,1900519.00
04/25/2017 09:00,2,0.584,ACTIVE,211.48,338.74,59.959,1493125203,"274151322000095","219011344069620",29.28,14.70,0,327.92,377.52,17.3,14.8,0.106,980905.6,980905.6,2963,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125221,1900520.00
04/25/2017 09:00,2,0.643,ACTIVE,212.16,339.04,59.954,1493125203,"201051344000988","219011344069620",18.69,12.30,0,331.53,374.81,12.2,9.8,0.084,611030.6,611030.6,2976,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125221,1900521.00
04/25/2017 09:00,2,0.688,ACTIVE,211.93,338.44,59.959,1493125203,"201051344001025","219011344069620",29.82,12.70,0,319.21,387.74,20.8,18.1,0.150,676098.9,676098.9,2971,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125222,1900522.00
04/25/2017 09:00,2,0.629,ACTIVE,212.16,338.74,59.965,1493125203,"201051344000458","219011344069620",29.76,13.70,0,330.63,388.94,19.1,16.5,0.133,684427.6,684427.6,2964,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125223,1900523.00
04/25/2017 09:00,2,0.619,ACTIVE,213.06,340.55,59.959,1493125203,"201051344000853","219011344069620",29.88,12.70,0,333.33,390.44,18.8,16.2,0.128,684867.9,684867.9,2970,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125224,1900524.00
04/25/2017 09:00,2,0.674,ACTIVE,212.16,339.65,59.959,1493125203,"201051344000685","219011344069620",29.58,12.70,0,318.61,388.04,20.2,17.6,0.150,676853.5,676853.5,2976,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125225,1900525.00
04/25/2017 09:00,2,0.674,ACTIVE,212.16,339.34,60.007,1493125203,"201051344000917","219011344069620",29.54,13.30,0,320.71,387.44,20.2,17.6,0.146,673472.8,673472.8,2973,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125226,1900526.00
04/25/2017 09:00,2,0.666,ACTIVE,212.16,339.65,60.002,1493125203,"201051344001145","219011344069620",29.84,12.00,0,319.21,387.44,20.2,17.6,0.141,681312.6,681312.6,2970,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125227,1900527.00
04/25/2017 09:00,2,0.676,ACTIVE,212.16,339.65,59.965,1493125203,"201051344000651","219011344069620",29.92,12.70,0,319.21,388.04,20.5,17.9,0.141,670104.3,670104.3,2969,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125228,1900528.00
04/25/2017 09:00,2,0.537,ACTIVE,211.25,336.64,59.965,1493125203,"274151322000088","219011344069620",28.33,15.00,0,329.73,374.21,15.4,13.0,0.097,890594.4,890594.4,2960,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125229,1900529.00
04/25/2017 09:00,2,0.396,ACTIVE,212.38,401.56,59.959,1493125203,"274151322000068","219011344069620",37.77,17.30,0,330.63,463.48,15.2,12.7,0.088,767203.3,767203.3,3041,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125230,1900530.00
04/25/2017 09:00,2,0.686,ACTIVE,211.70,338.44,59.959,1493125203,"201051344001135","219011344069620",29.76,12.70,0,318.00,388.04,20.7,18.0,0.141,665733.5,665733.5,2967,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125230,1900531.00
04/25/2017 09:00,2,0.639,ACTIVE,211.93,339.34,59.959,1493125203,"201051344000594","219011344069620",29.98,12.30,0,318.30,388.04,19.4,16.8,0.133,686337.2,686337.2,2969,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125231,1900532.00
04/25/2017 09:00,2,0.686,ACTIVE,212.16,338.44,59.970,1493125203,"201051344001203","219011344069620",29.54,13.00,0,319.21,388.34,20.6,17.9,0.150,674450.2,674450.2,2971,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125232,1900533.00
04/25/2017 09:00,2,0.559,ACTIVE,211.25,338.14,59.954,1493125203,"274151322000054","219011344069620",28.35,15.30,0,329.73,374.51,16.0,13.5,0.102,908696.2,908696.2,2955,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125233,1900534.00
04/25/2017 09:00,2,0.643,ACTIVE,212.38,338.74,59.970,1493125203,"201051344000867","219011344069620",29.00,13.30,0,320.11,388.04,18.9,16.3,0.124,671172.7,671172.7,2974,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125234,1900535.00
04/25/2017 09:00,2,0.709,ACTIVE,211.93,339.65,59.954,1493125203,"201051344001093","219011344069620",29.34,13.30,0,321.01,387.74,21.1,18.4,0.141,673277.5,673277.5,2968,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125235,1900536.00
04/25/2017 09:00,2,0.590,ACTIVE,212.16,339.65,59.965,1493125203,"201051344000900","219011344069620",29.32,12.70,0,317.70,389.84,17.5,15.0,0.133,692375.6,692375.6,2974,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125236,1900537.00
04/25/2017 09:00,2,0.623,ACTIVE,212.38,339.34,59.975,1493125203,"201051344000648","219011344069620",29.80,12.30,0,332.13,389.54,18.9,16.3,0.133,681801.4,681801.4,2969,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125237,1900538.00
04/25/2017 09:00,2,0.631,ACTIVE,212.16,339.34,59.970,1493125203,"201051344000569","219011344069620",29.74,12.70,0,331.83,389.24,19.0,16.4,0.128,694703.5,694703.5,2964,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125238,1900539.00
04/25/2017 09:00,2,0.621,ACTIVE,212.38,338.74,59.959,1493125203,"201051344000983","219011344069620",30.10,13.00,0,330.03,389.24,18.9,16.4,0.133,685353.4,685353.4,2969,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125239,1900540.00
04/25/2017 09:00,2,0.619,ACTIVE,212.38,339.65,59.954,1493125203,"201051344001158","219011344069620",29.42,12.00,0,320.41,389.54,18.5,15.9,0.137,671029.8,671029.8,2970,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125240,1900541.00
04/25/2017 09:00,2,0.623,ACTIVE,212.83,340.55,59.959,1493125203,"201051344000576","219011344069620",29.38,12.70,0,332.43,390.14,18.6,16.1,0.128,685182.4,685182.4,2973,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125241,1900542.00
04/25/2017 09:00,2,0.557,ACTIVE,211.93,336.34,59.959,1493125203,"274151322000087","219011344069620",28.21,18.70,0,330.33,372.41,15.9,13.4,0.075,880784.4,880784.4,3006,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493125242,1900543.00
04/25/2017 09:15,2,0.986,ACTIVE,213.06,343.55,59.949,1493126103,"201051344000645","219011344069620",29.90,13.70,0,330.33,356.18,29.9,26.9,0.230,684323.1,684323.1,2967,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126104,1900544.00
04/25/2017 09:15,2,0.908,ACTIVE,211.70,337.84,59.938,1493126103,"274151322000085","219011344069620",29.16,15.30,0,329.13,348.66,26.9,24.1,0.172,905689.4,905689.4,2958,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126105,1900545.00
04/25/2017 09:15,2,0.979,ACTIVE,213.06,344.45,59.912,1493126103,"201051344000633","219011344069620",30.49,12.70,0,329.73,357.38,30.3,27.3,0.239,670714.9,670714.9,2978,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126106,1900546.00
04/25/2017 09:15,2,0.990,ACTIVE,212.61,343.55,59.965,1493126103,"201051344000469","219011344069620",30.30,12.00,0,329.43,355.88,30.4,27.4,0.234,673684.5,673684.5,2968,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126107,1900547.00
04/25/2017 09:15,2,1.055,ACTIVE,211.48,342.05,59.959,1493126103,"201051344000646","219011344069620",30.65,12.70,0,328.52,356.48,32.8,29.7,0.256,667283.2,667283.2,2971,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126108,1900548.00
04/25/2017 09:15,2,0.943,ACTIVE,211.25,342.05,59.954,1493126103,"274151322000052","219011344069620",29.74,15.30,0,328.82,349.56,28.4,25.5,0.181,938678.0,938678.0,2962,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126109,1900549.00
04/25/2017 09:15,2,1.102,ACTIVE,211.93,343.25,59.949,1493126103,"201051344000585","219011344069620",30.14,13.30,0,329.73,356.78,33.7,30.6,0.265,678473.7,678473.7,2970,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126110,1900550.00
04/25/2017 09:15,2,1.070,ACTIVE,211.70,340.55,59.954,1493126103,"201051344001230","219011344069620",30.06,13.00,0,327.62,356.18,32.6,29.5,0.252,671675.5,671675.5,2974,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126111,1900551.00
04/25/2017 09:15,2,1.049,ACTIVE,212.16,343.25,59.954,1493126103,"201051344000582","219011344069620",30.63,12.70,0,328.82,357.08,32.6,29.5,0.247,661605.3,661605.3,2962,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126112,1900552.00
04/25/2017 09:15,2,1.080,ACTIVE,211.48,340.55,59.959,1493126103,"201051344000955","219011344069620",30.61,13.00,0,327.62,356.18,33.5,30.5,0.256,680074.1,680074.1,2968,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126113,1900553.00
04/25/2017 09:15,2,0.613,ACTIVE,211.48,423.81,59.954,1493126103,"274151322000094","219011344069620",39.70,16.70,0,329.13,440.64,24.6,21.8,0.159,766885.0,766885.0,3046,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126114,1900554.00
04/25/2017 09:15,2,1.000,ACTIVE,212.83,343.85,59.959,1493126103,"201051344000579","219011344069620",30.79,12.30,0,330.63,356.48,31.2,28.2,0.234,691222.7,691222.7,2970,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126115,1900555.00
04/25/2017 09:15,2,1.096,ACTIVE,211.48,341.75,59.975,1493126103,"201051344000890","219011344069620",30.49,13.30,0,329.13,356.48,33.9,30.8,0.252,673895.4,673895.4,2968,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126116,1900556.00
04/25/2017 09:15,2,1.082,ACTIVE,211.93,342.95,59.986,1493126103,"201051344000438","219011344069620",30.51,12.70,0,329.73,357.68,33.5,30.4,0.261,676812.8,676812.8,2965,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126117,1900557.00
04/25/2017 09:15,2,1.111,ACTIVE,212.16,339.95,59.965,1493126103,"201051344000417","219011344069620",19.54,12.30,0,330.03,348.96,22.0,19.3,0.164,636029.9,636029.9,2990,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126117,1900558.00
04/25/2017 09:15,2,0.926,ACTIVE,211.48,340.85,59.991,1493126103,"274151322000083","219011344069620",29.38,15.30,0,329.13,349.56,27.6,24.7,0.194,929146.7,929146.7,2962,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126118,1900559.00
04/25/2017 09:15,2,0.979,ACTIVE,212.16,345.36,59.928,1493126103,"274151322000076","219011344069620",30.12,15.00,0,330.93,350.77,29.9,26.9,0.212,990489.1,990489.1,2959,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126119,1900560.00
04/25/2017 09:15,2,0.992,ACTIVE,212.38,342.65,60.018,1493126103,"201051344000868","219011344069620",30.26,12.70,0,329.73,355.88,30.4,27.4,0.230,672240.6,672240.6,2969,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126120,1900561.00
04/25/2017 09:15,2,0.959,ACTIVE,211.25,337.84,59.970,1493126103,"274151322000095","219011344069620",30.04,15.30,0,329.13,350.17,29.2,26.2,0.186,980910.6,980910.6,2964,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126121,1900562.00
04/25/2017 09:15,2,0.992,ACTIVE,212.38,341.45,59.965,1493126103,"201051344000988","219011344069620",19.64,12.70,0,330.03,350.77,19.8,17.2,0.150,611033.9,611033.9,2977,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126122,1900563.00
04/25/2017 09:15,2,1.082,ACTIVE,211.70,341.75,59.933,1493126103,"201051344001025","219011344069620",30.40,12.70,0,329.13,357.08,33.4,30.3,0.256,676104.9,676104.9,2972,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126123,1900564.00
04/25/2017 09:15,2,0.975,ACTIVE,212.83,343.25,59.981,1493126103,"201051344000458","219011344069620",30.38,14.00,0,330.03,355.58,30.0,27.0,0.239,684433.0,684433.0,2965,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126124,1900565.00
04/25/2017 09:15,2,0.982,ACTIVE,213.29,344.76,59.965,1493126103,"201051344000853","219011344069620",30.12,12.70,0,332.13,357.38,30.0,27.0,0.234,684873.2,684873.2,2971,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126125,1900566.00
04/25/2017 09:15,2,1.062,ACTIVE,212.16,342.95,59.970,1493126103,"201051344000685","219011344069620",30.08,13.00,0,329.13,356.48,32.4,29.4,0.265,676859.3,676859.3,2977,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126126,1900567.00
04/25/2017 09:15,2,1.072,ACTIVE,212.16,343.55,59.959,1493126103,"201051344000917","219011344069620",29.74,13.70,0,328.22,356.78,32.3,29.3,0.256,673478.6,673478.6,2974,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126126,1900568.00
04/25/2017 09:15,2,1.066,ACTIVE,211.93,342.35,59.970,1493126103,"201051344001145","219011344069620",30.02,12.30,0,330.33,357.08,32.5,29.4,0.252,681318.4,681318.4,2971,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126127,1900569.00
04/25/2017 09:15,2,1.080,ACTIVE,211.70,343.25,59.965,1493126103,"201051344000651","219011344069620",30.14,12.70,0,329.43,356.48,33.0,29.9,0.261,670110.2,670110.2,2970,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126128,1900570.00
04/25/2017 09:15,2,0.885,ACTIVE,211.03,342.95,59.970,1493126103,"274151322000088","219011344069620",29.28,15.30,0,327.02,348.66,26.3,23.4,0.172,890598.9,890598.9,2961,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126129,1900571.00
04/25/2017 09:15,2,0.639,ACTIVE,211.48,413.89,59.954,1493126103,"274151322000068","219011344069620",38.92,17.80,0,329.43,443.94,25.3,22.5,0.155,767207.7,767207.7,3042,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126130,1900572.00
04/25/2017 09:15,2,1.070,ACTIVE,211.48,342.05,59.970,1493126103,"201051344001135","219011344069620",30.32,13.00,0,328.52,355.88,32.9,29.9,0.252,665739.4,665739.4,2968,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126131,1900573.00
04/25/2017 09:15,2,1.004,ACTIVE,212.16,342.95,59.970,1493126103,"201051344000594","219011344069620",30.18,12.70,0,328.82,355.88,30.7,27.7,0.225,686342.7,686342.7,2970,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126132,1900574.00
04/25/2017 09:15,2,1.070,ACTIVE,211.93,342.35,59.933,1493126103,"201051344001203","219011344069620",30.20,13.30,0,330.03,357.68,32.8,29.7,0.261,674456.1,674456.1,2972,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126133,1900575.00
04/25/2017 09:15,2,0.902,ACTIVE,211.25,341.45,59.959,1493126103,"274151322000054","219011344069620",29.54,15.30,0,326.72,349.56,26.9,24.1,0.181,908700.9,908700.9,2956,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126134,1900576.00
04/25/2017 09:15,2,0.986,ACTIVE,212.83,342.95,59.965,1493126103,"201051344000867","219011344069620",30.20,13.70,0,330.33,355.28,30.2,27.3,0.225,671178.1,671178.1,2975,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126135,1900577.00
04/25/2017 09:15,2,1.074,ACTIVE,211.93,343.25,59.959,1493126103,"201051344001093","219011344069620",30.51,13.70,0,329.13,356.48,33.2,30.1,0.247,673283.5,673283.5,2969,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126136,1900578.00
04/25/2017 09:15,2,0.943,ACTIVE,212.61,343.85,59.938,1493126103,"201051344000900","219011344069620",30.18,13.00,0,330.03,355.58,28.8,25.9,0.234,692380.8,692380.8,2975,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126137,1900579.00
04/25/2017 09:15,2,0.977,ACTIVE,212.83,343.85,59.965,1493126103,"201051344000648","219011344069620",30.12,12.30,0,330.63,356.18,29.8,26.9,0.230,681806.8,681806.8,2970,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126138,1900580.00
04/25/2017 09:15,2,0.982,ACTIVE,212.61,343.25,59.965,1493126103,"201051344000569","219011344069620",30.34,13.00,0,331.23,355.88,30.2,27.2,0.234,694708.9,694708.9,2965,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126138,1900581.00
