ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 09:15,2,0.980,ACTIVE,212.61,342.95,59.996,1493126103,"201051344000983","219011344069620",30.22,13.00,0,330.03,355.58,30.0,27.1,0.234,685358.9,685358.9,2970,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126139,1900582.00
04/25/2017 09:15,2,0.973,ACTIVE,212.83,344.15,59.959,1493126103,"201051344001158","219011344069620",30.22,12.00,0,330.93,356.18,29.8,26.8,0.234,671035.2,671035.2,2971,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126140,1900583.00
04/25/2017 09:15,2,0.979,ACTIVE,213.06,344.76,59.965,1493126103,"201051344000576","219011344069620",29.98,13.00,0,330.63,356.48,29.7,26.8,0.225,685187.8,685187.8,2974,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126141,1900584.00
04/25/2017 09:15,2,0.906,ACTIVE,211.48,337.84,59.959,1493126103,"274151322000087","219011344069620",29.22,19.00,0,327.02,348.96,26.8,24.0,0.164,880789.1,880789.1,3007,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493126142,1900585.00
04/25/2017 09:30,2,1.055,ACTIVE,213.29,345.06,59.959,1493127003,"201051344000645","219011344069620",29.90,14.30,0,331.53,360.99,31.9,28.9,0.252,684330.5,684330.5,2968,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127004,1900586.00
04/25/2017 09:30,2,0.980,ACTIVE,211.93,337.84,59.975,1493127003,"274151322000085","219011344069620",29.12,15.80,0,330.33,351.97,29.0,26.0,0.186,905696.1,905696.1,2959,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127005,1900587.00
04/25/2017 09:30,2,1.053,ACTIVE,213.29,346.26,59.975,1493127003,"201051344000633","219011344069620",30.28,13.30,0,331.83,361.29,32.3,29.3,0.256,670722.4,670722.4,2979,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127006,1900588.00
04/25/2017 09:30,2,1.076,ACTIVE,213.06,345.06,59.981,1493127003,"201051344000469","219011344069620",29.94,12.70,0,330.93,360.08,32.6,29.6,0.270,673692.1,673692.1,2969,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127007,1900589.00
04/25/2017 09:30,2,1.139,ACTIVE,211.93,343.55,59.965,1493127003,"201051344000646","219011344069620",30.51,13.30,0,328.52,360.69,35.3,32.1,0.283,667291.4,667291.4,2972,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127008,1900590.00
04/25/2017 09:30,2,1.020,ACTIVE,211.25,344.45,59.938,1493127003,"274151322000052","219011344069620",29.54,15.80,0,329.13,352.57,30.6,27.6,0.212,938685.0,938685.0,2963,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127008,1900591.00
04/25/2017 09:30,2,1.188,ACTIVE,212.38,344.45,59.996,1493127003,"201051344000585","219011344069620",30.18,14.00,0,328.82,361.59,36.3,33.1,0.283,678482.1,678482.1,2971,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127009,1900592.00
04/25/2017 09:30,2,1.152,ACTIVE,211.93,342.35,59.949,1493127003,"201051344001230","219011344069620",30.00,13.30,0,326.72,359.48,35.1,31.9,0.278,671683.6,671683.6,2975,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127010,1900593.00
04/25/2017 09:30,2,1.145,ACTIVE,212.61,344.45,59.944,1493127003,"201051344000582","219011344069620",30.24,13.30,0,330.03,361.59,35.1,32.0,0.270,661613.4,661613.4,2963,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127011,1900594.00
04/25/2017 09:30,2,1.160,ACTIVE,211.70,343.25,59.954,1493127003,"201051344000955","219011344069620",30.57,13.70,0,328.52,359.78,36.0,32.8,0.287,680082.5,680082.5,2969,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127012,1900595.00
04/25/2017 09:30,2,0.672,ACTIVE,211.70,417.49,59.949,1493127003,"274151322000094","219011344069620",38.96,17.50,0,330.33,448.45,26.4,23.5,0.177,766891.1,766891.1,3047,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127013,1900596.00
04/25/2017 09:30,2,1.074,ACTIVE,213.06,345.06,59.949,1493127003,"201051344000579","219011344069620",30.57,13.30,0,331.83,360.38,33.4,30.3,0.247,691230.5,691230.5,2971,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127014,1900597.00
04/25/2017 09:30,2,1.184,ACTIVE,211.93,342.65,59.996,1493127003,"201051344000890","219011344069620",30.28,13.70,0,328.52,360.69,36.3,33.1,0.278,673903.8,673903.8,2969,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127015,1900598.00
04/25/2017 09:30,2,1.146,ACTIVE,212.38,344.15,59.949,1493127003,"201051344000438","219011344069620",30.77,13.30,0,329.73,361.59,35.8,32.6,0.278,676821.1,676821.1,2966,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127016,1900599.00
04/25/2017 09:30,2,1.189,ACTIVE,212.16,340.25,59.949,1493127003,"201051344000417","219011344069620",19.64,13.30,0,329.13,352.57,23.7,20.9,0.181,636035.2,636035.2,2991,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127017,1900600.00
04/25/2017 09:30,2,0.986,ACTIVE,211.48,344.76,59.933,1493127003,"274151322000083","219011344069620",29.70,15.80,0,329.73,352.27,29.6,26.7,0.208,929153.6,929153.6,2963,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127018,1900601.00
04/25/2017 09:30,2,1.057,ACTIVE,212.16,345.66,59.949,1493127003,"274151322000076","219011344069620",30.08,15.80,0,330.03,354.37,32.2,29.2,0.217,990496.6,990496.6,2960,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127019,1900602.00
04/25/2017 09:30,2,1.061,ACTIVE,212.83,344.76,59.954,1493127003,"201051344000868","219011344069620",30.20,13.00,0,330.33,359.78,32.5,29.4,0.252,672248.2,672248.2,2970,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127020,1900603.00
04/25/2017 09:30,2,1.033,ACTIVE,211.48,344.45,59.949,1493127003,"274151322000095","219011344069620",29.96,15.80,0,329.73,352.87,31.4,28.4,0.212,980918.0,980918.0,2965,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127021,1900604.00
04/25/2017 09:30,2,1.062,ACTIVE,212.83,343.55,59.944,1493127003,"201051344000988","219011344069620",19.58,13.00,0,331.23,354.07,21.1,18.4,0.168,611038.7,611038.7,2978,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127022,1900605.00
04/25/2017 09:30,2,1.176,ACTIVE,212.16,342.65,59.944,1493127003,"201051344001025","219011344069620",30.10,13.30,0,328.82,361.29,35.9,32.7,0.283,676113.3,676113.3,2973,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127023,1900606.00
04/25/2017 09:30,2,1.057,ACTIVE,213.06,344.76,59.954,1493127003,"201051344000458","219011344069620",29.86,14.70,0,331.53,359.78,32.0,28.9,0.256,684440.5,684440.5,2966,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127023,1900607.00
04/25/2017 09:30,2,1.055,ACTIVE,213.74,346.56,59.949,1493127003,"201051344000853","219011344069620",30.00,13.70,0,333.63,361.29,32.1,29.0,0.252,684880.7,684880.7,2972,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127024,1900608.00
04/25/2017 09:30,2,1.141,ACTIVE,212.38,344.76,59.954,1493127003,"201051344000685","219011344069620",30.14,13.30,0,330.03,361.29,34.9,31.7,0.292,676867.4,676867.4,2978,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127025,1900609.00
04/25/2017 09:30,2,1.135,ACTIVE,212.38,344.45,59.901,1493127003,"201051344000917","219011344069620",30.22,14.30,0,329.13,360.99,34.8,31.6,0.274,673486.8,673486.8,2975,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127026,1900610.00
04/25/2017 09:30,2,1.143,ACTIVE,212.16,343.85,59.949,1493127003,"201051344001145","219011344069620",30.08,13.00,0,330.93,361.59,34.8,31.7,0.274,681326.5,681326.5,2972,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127027,1900611.00
04/25/2017 09:30,2,1.158,ACTIVE,212.16,343.85,59.949,1493127003,"201051344000651","219011344069620",30.10,13.70,0,330.63,361.29,35.4,32.2,0.278,670118.4,670118.4,2971,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127028,1900612.00
04/25/2017 09:30,2,0.955,ACTIVE,211.25,341.75,59.933,1493127003,"274151322000088","219011344069620",29.16,15.80,0,329.73,351.37,28.2,25.3,0.181,890605.4,890605.4,2962,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127029,1900613.00
04/25/2017 09:30,2,0.686,ACTIVE,212.38,415.39,59.944,1493127003,"274151322000068","219011344069620",38.90,18.30,0,330.33,447.25,27.1,24.2,0.177,767213.9,767213.9,3043,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127030,1900614.00
04/25/2017 09:30,2,1.162,ACTIVE,211.93,342.95,59.901,1493127003,"201051344001135","219011344069620",29.96,13.70,0,329.13,360.08,35.3,32.1,0.274,665747.7,665747.7,2969,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127031,1900615.00
04/25/2017 09:30,2,1.064,ACTIVE,212.61,344.45,59.944,1493127003,"201051344000594","219011344069620",30.26,13.30,0,329.43,360.08,32.7,29.6,0.243,686350.4,686350.4,2971,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127032,1900616.00
04/25/2017 09:30,2,1.152,ACTIVE,212.16,342.95,59.938,1493127003,"201051344001203","219011344069620",30.16,14.00,0,330.03,362.19,35.2,32.0,0.278,674464.3,674464.3,2973,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127033,1900617.00
04/25/2017 09:30,2,0.971,ACTIVE,211.48,340.25,59.928,1493127003,"274151322000054","219011344069620",29.40,16.00,0,329.13,352.57,28.9,26.0,0.181,908707.6,908707.6,2957,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127034,1900618.00
04/25/2017 09:30,2,1.049,ACTIVE,213.29,344.15,59.912,1493127003,"201051344000867","219011344069620",30.24,14.00,0,331.23,359.48,32.2,29.1,0.243,671185.7,671185.7,2976,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127035,1900619.00
04/25/2017 09:30,2,1.164,ACTIVE,212.16,344.76,59.944,1493127003,"201051344001093","219011344069620",30.06,14.30,0,329.73,360.99,35.5,32.3,0.265,673291.9,673291.9,2970,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127036,1900620.00
04/25/2017 09:30,2,1.014,ACTIVE,212.83,345.36,59.996,1493127003,"201051344000900","219011344069620",30.06,13.70,0,330.93,359.78,30.9,27.9,0.247,692388.0,692388.0,2976,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127036,1900621.00
04/25/2017 09:30,2,1.045,ACTIVE,213.29,344.15,59.922,1493127003,"201051344000648","219011344069620",29.98,13.30,0,331.53,359.78,31.8,28.8,0.243,681814.2,681814.2,2971,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127037,1900622.00
04/25/2017 09:30,2,1.051,ACTIVE,213.06,345.06,59.965,1493127003,"201051344000569","219011344069620",30.08,13.70,0,331.53,360.38,32.1,29.0,0.247,694716.5,694716.5,2966,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127038,1900623.00
04/25/2017 09:30,2,1.043,ACTIVE,213.29,344.76,59.949,1493127003,"201051344000983","219011344069620",30.24,14.00,0,331.23,360.08,32.0,28.9,0.256,685366.4,685366.4,2971,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127039,1900624.00
04/25/2017 09:30,2,1.051,ACTIVE,213.29,344.76,59.996,1493127003,"201051344001158","219011344069620",29.70,13.00,0,331.53,360.38,31.7,28.7,0.252,671042.7,671042.7,2972,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127040,1900625.00
04/25/2017 09:30,2,1.035,ACTIVE,213.51,345.66,59.986,1493127003,"201051344000576","219011344069620",30.00,13.70,0,332.43,360.69,31.5,28.4,0.243,685195.2,685195.2,2975,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127041,1900626.00
04/25/2017 09:30,2,0.969,ACTIVE,211.93,339.34,59.938,1493127003,"274151322000087","219011344069620",29.16,20.00,0,330.03,351.67,28.6,25.7,0.177,880795.8,880795.8,3008,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127042,1900627.00
04/25/2017 09:45,2,1.271,ACTIVE,213.51,347.46,59.986,1493127903,"201051344000645","219011344069620",30.26,15.00,0,332.13,363.99,39.0,35.7,0.309,684338.4,684338.4,2969,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127904,1900628.00
04/25/2017 09:45,2,1.186,ACTIVE,211.48,343.55,59.975,1493127903,"274151322000085","219011344069620",29.44,16.70,0,330.93,353.47,35.4,32.3,0.234,905703.1,905703.1,2960,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127905,1900629.00
04/25/2017 09:45,2,1.291,ACTIVE,213.29,348.66,59.986,1493127903,"201051344000633","219011344069620",30.08,14.00,0,332.43,364.89,39.4,36.1,0.323,670730.3,670730.3,2980,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127906,1900630.00
04/25/2017 09:45,2,1.291,ACTIVE,213.29,347.16,59.954,1493127903,"201051344000469","219011344069620",30.28,13.30,0,330.63,363.69,39.6,36.3,0.318,673700.1,673700.1,2970,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127907,1900631.00
04/25/2017 09:45,2,1.371,ACTIVE,211.93,346.86,59.981,1493127903,"201051344000646","219011344069620",30.16,14.00,0,329.73,363.09,41.9,38.5,0.340,667300.0,667300.0,2973,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127908,1900632.00
04/25/2017 09:45,2,1.244,ACTIVE,211.25,340.85,59.981,1493127903,"274151322000052","219011344069620",29.60,16.30,0,330.03,354.67,37.3,34.1,0.247,938692.5,938692.5,2964,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127909,1900633.00
04/25/2017 09:45,2,1.393,ACTIVE,212.38,347.16,59.986,1493127903,"201051344000585","219011344069620",30.51,14.30,0,330.33,363.99,43.0,39.6,0.345,678490.9,678490.9,2972,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127910,1900634.00
04/25/2017 09:45,2,1.355,ACTIVE,211.93,345.06,59.959,1493127903,"201051344001230","219011344069620",30.36,13.70,0,327.92,361.59,41.7,38.4,0.340,671692.1,671692.1,2976,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127911,1900635.00
04/25/2017 09:45,2,1.355,ACTIVE,212.83,347.16,59.981,1493127903,"201051344000582","219011344069620",30.40,14.00,0,330.33,363.99,41.8,38.4,0.331,661622.0,661622.0,2964,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127911,1900636.00
04/25/2017 09:45,2,1.398,ACTIVE,211.93,345.96,59.922,1493127903,"201051344000955","219011344069620",30.20,14.30,0,328.82,362.19,42.8,39.3,0.349,680091.3,680091.3,2970,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127912,1900637.00
04/25/2017 09:45,2,0.822,ACTIVE,211.25,422.90,59.975,1493127903,"274151322000094","219011344069620",39.28,18.00,0,329.13,443.64,33.0,29.9,0.230,766897.6,766897.6,3048,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127913,1900638.00
04/25/2017 09:45,2,1.307,ACTIVE,213.29,347.16,59.970,1493127903,"201051344000579","219011344069620",30.71,14.00,0,333.33,363.99,40.7,37.3,0.318,691238.7,691238.7,2972,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127914,1900639.00
04/25/2017 09:45,2,1.420,ACTIVE,211.93,345.66,59.981,1493127903,"201051344000890","219011344069620",30.02,14.30,0,328.82,363.09,43.2,39.8,0.336,673912.7,673912.7,2970,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127915,1900640.00
04/25/2017 09:45,2,1.387,ACTIVE,212.16,346.26,59.981,1493127903,"201051344000438","219011344069620",30.49,14.00,0,330.63,363.69,42.9,39.4,0.345,676829.9,676829.9,2967,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127916,1900641.00
04/25/2017 09:45,2,1.408,ACTIVE,212.38,342.95,59.981,1493127903,"201051344000417","219011344069620",19.72,13.70,0,329.73,354.07,28.1,25.2,0.221,636040.8,636040.8,2992,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127917,1900642.00
04/25/2017 09:45,2,1.223,ACTIVE,211.48,342.05,59.970,1493127903,"274151322000083","219011344069620",29.66,16.30,0,330.03,354.37,36.7,33.5,0.256,929160.9,929160.9,2964,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127918,1900643.00
04/25/2017 09:45,2,1.291,ACTIVE,211.93,340.85,59.991,1493127903,"274151322000076","219011344069620",30.47,16.70,0,331.53,356.78,39.9,36.5,0.270,990504.6,990504.6,2961,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127919,1900644.00
04/25/2017 09:45,2,1.324,ACTIVE,212.61,346.86,60.018,1493127903,"201051344000868","219011344069620",29.76,13.70,0,332.43,362.79,39.9,36.6,0.318,672256.3,672256.3,2971,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127920,1900645.00
04/25/2017 09:45,2,1.279,ACTIVE,211.48,347.46,59.975,1493127903,"274151322000095","219011344069620",30.18,16.00,0,330.03,354.97,39.1,35.8,0.261,980925.8,980925.8,2966,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127920,1900646.00
04/25/2017 09:45,2,1.332,ACTIVE,212.83,345.06,59.928,1493127903,"201051344000988","219011344069620",19.38,13.70,0,332.43,356.48,26.2,23.3,0.212,611043.8,611043.8,2979,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127921,1900647.00
04/25/2017 09:45,2,1.400,ACTIVE,212.16,345.36,60.002,1493127903,"201051344001025","219011344069620",30.40,14.00,0,330.33,363.99,43.1,39.7,0.340,676122.1,676122.1,2974,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127922,1900648.00
04/25/2017 09:45,2,1.301,ACTIVE,212.83,346.86,60.007,1493127903,"201051344000458","219011344069620",30.06,15.30,0,332.13,363.39,39.7,36.4,0.327,684448.4,684448.4,2967,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127923,1900649.00
04/25/2017 09:45,2,1.322,ACTIVE,213.74,348.06,59.970,1493127903,"201051344000853","219011344069620",29.66,14.00,0,333.93,365.19,39.8,36.5,0.323,684888.7,684888.7,2973,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127924,1900650.00
04/25/2017 09:45,2,1.377,ACTIVE,212.38,346.86,60.002,1493127903,"201051344000685","219011344069620",30.16,14.00,0,330.63,363.69,42.0,38.7,0.354,676876.0,676876.0,2979,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127925,1900651.00
04/25/2017 09:45,2,1.359,ACTIVE,212.61,346.86,59.970,1493127903,"201051344000917","219011344069620",30.51,14.70,0,329.73,363.99,42.0,38.7,0.340,673495.3,673495.3,2976,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127926,1900652.00
04/25/2017 09:45,2,1.369,ACTIVE,212.38,346.56,59.959,1493127903,"201051344001145","219011344069620",30.43,13.30,0,330.63,363.99,42.2,38.9,0.340,681335.1,681335.1,2973,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127927,1900653.00
04/25/2017 09:45,2,1.398,ACTIVE,212.61,346.56,59.965,1493127903,"201051344000651","219011344069620",30.24,14.00,0,330.33,363.69,42.8,39.4,0.349,670127.2,670127.2,2972,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127928,1900654.00
04/25/2017 09:45,2,1.199,ACTIVE,211.03,340.55,59.959,1493127903,"274151322000088","219011344069620",29.20,16.30,0,329.73,353.77,35.5,32.4,0.239,890612.4,890612.4,2963,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127929,1900655.00
04/25/2017 09:45,2,0.838,ACTIVE,212.16,428.91,59.965,1493127903,"274151322000068","219011344069620",39.90,19.30,0,329.43,453.56,34.0,30.9,0.221,767220.6,767220.6,3044,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127930,1900656.00
04/25/2017 09:45,2,1.383,ACTIVE,211.93,345.36,59.928,1493127903,"201051344001135","219011344069620",30.51,14.30,0,329.73,362.79,42.8,39.4,0.340,665756.4,665756.4,2970,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127931,1900657.00
04/25/2017 09:45,2,1.324,ACTIVE,212.61,346.56,59.965,1493127903,"201051344000594","219011344069620",30.36,13.70,0,330.03,363.39,40.8,37.4,0.314,686358.5,686358.5,2972,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127931,1900658.00
04/25/2017 09:45,2,1.402,ACTIVE,212.38,345.06,59.975,1493127903,"201051344001203","219011344069620",30.24,14.30,0,330.93,364.89,42.9,39.5,0.354,674473.1,674473.1,2974,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127933,1900659.00
04/25/2017 09:45,2,1.225,ACTIVE,211.25,339.95,59.959,1493127903,"274151322000054","219011344069620",29.36,17.30,0,329.13,354.67,36.5,33.3,0.247,908714.9,908714.9,2958,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127934,1900660.00
04/25/2017 09:45,2,1.314,ACTIVE,213.29,346.26,59.970,1493127903,"201051344000867","219011344069620",30.18,14.70,0,331.83,362.79,40.2,36.9,0.314,671193.7,671193.7,2977,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127935,1900661.00
04/25/2017 09:45,2,1.396,ACTIVE,212.38,347.16,59.912,1493127903,"201051344001093","219011344069620",30.40,14.70,0,330.33,363.69,43.0,39.6,0.336,673300.7,673300.7,2971,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127936,1900662.00
04/25/2017 09:45,2,1.279,ACTIVE,213.06,347.46,59.928,1493127903,"201051344000900","219011344069620",30.16,14.00,0,331.53,363.39,39.1,35.8,0.314,692395.8,692395.8,2977,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127937,1900663.00
04/25/2017 09:45,2,1.301,ACTIVE,213.06,346.86,59.970,1493127903,"201051344000648","219011344069620",30.12,13.70,0,332.73,363.99,39.7,36.4,0.323,681822.2,681822.2,2972,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127937,1900664.00
04/25/2017 09:45,2,1.301,ACTIVE,213.06,347.76,59.965,1493127903,"201051344000569","219011344069620",30.47,14.70,0,332.43,363.69,40.2,36.9,0.331,694724.5,694724.5,2967,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127938,1900665.00
04/25/2017 09:45,2,1.287,ACTIVE,213.06,346.56,59.975,1493127903,"201051344000983","219011344069620",30.77,14.70,0,331.53,363.99,40.1,36.8,0.327,685374.4,685374.4,2972,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127939,1900666.00
04/25/2017 09:45,2,1.309,ACTIVE,213.06,347.76,60.018,1493127903,"201051344001158","219011344069620",30.14,13.30,0,332.13,363.99,40.0,36.6,0.323,671050.6,671050.6,2973,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127940,1900667.00
04/25/2017 09:45,2,1.293,ACTIVE,213.51,348.66,59.991,1493127903,"201051344000576","219011344069620",30.32,14.00,0,332.43,364.29,39.7,36.4,0.314,685203.1,685203.1,2976,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127941,1900668.00
04/25/2017 09:45,2,1.217,ACTIVE,211.25,343.25,59.981,1493127903,"274151322000087","219011344069620",29.46,21.30,0,330.63,353.77,36.4,33.2,0.225,880803.0,880803.0,3009,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493127942,1900669.00
04/25/2017 10:00,2,1.787,ACTIVE,213.96,351.97,60.012,1493128803,"201051344000645","219011344069620",29.78,15.50,0,333.03,373.61,53.9,50.1,0.438,684349.1,684349.1,2970,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128804,1900670.00
04/25/2017 10:00,2,1.656,ACTIVE,211.93,342.95,59.986,1493128803,"274151322000085","219011344069620",29.40,17.50,0,331.83,361.29,49.3,45.6,0.331,905712.9,905712.9,2961,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128805,1900671.00
04/25/2017 10:00,2,1.781,ACTIVE,213.96,353.17,60.028,1493128803,"201051344000633","219011344069620",30.12,14.70,0,332.43,374.51,54.4,50.5,0.460,670741.2,670741.2,2981,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128806,1900672.00
04/25/2017 10:00,2,1.766,ACTIVE,213.96,351.97,59.986,1493128803,"201051344000469","219011344069620",30.57,14.00,0,330.93,373.91,54.6,50.8,0.446,673711.0,673711.0,2971,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128807,1900673.00
04/25/2017 10:00,2,1.850,ACTIVE,212.61,351.37,60.023,1493128803,"201051344000646","219011344069620",30.20,14.70,0,329.73,374.81,56.6,52.7,0.473,667311.6,667311.6,2974,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128807,1900674.00
04/25/2017 10:00,2,1.709,ACTIVE,211.93,348.96,59.975,1493128803,"274151322000052","219011344069620",29.94,17.30,0,328.52,362.19,51.7,48.0,0.354,938702.8,938702.8,2965,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128808,1900675.00
04/25/2017 10:00,2,1.877,ACTIVE,213.29,352.57,59.986,1493128803,"201051344000585","219011344069620",30.36,15.30,0,330.63,374.51,57.8,53.8,0.473,678502.9,678502.9,2973,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128809,1900676.00
04/25/2017 10:00,2,1.818,ACTIVE,212.83,350.17,59.970,1493128803,"201051344001230","219011344069620",30.77,14.30,0,327.92,372.71,56.7,52.8,0.468,671703.8,671703.8,2977,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128810,1900677.00
04/25/2017 10:00,2,1.850,ACTIVE,213.51,351.97,59.944,1493128803,"201051344000582","219011344069620",30.24,15.00,0,330.33,375.11,56.6,52.7,0.460,661633.6,661633.6,2965,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128811,1900678.00
04/25/2017 10:00,2,1.883,ACTIVE,212.61,351.37,59.981,1493128803,"201051344000955","219011344069620",30.30,15.30,0,328.82,373.31,57.8,53.8,0.482,680103.1,680103.1,2971,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128812,1900679.00
04/25/2017 10:00,2,1.166,ACTIVE,212.16,413.59,59.970,1493128803,"274151322000094","219011344069620",38.66,19.00,0,332.73,460.78,45.5,42.0,0.314,766906.6,766906.6,3049,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128813,1900680.00
04/25/2017 10:00,2,1.812,ACTIVE,213.96,352.87,59.975,1493128803,"201051344000579","219011344069620",30.42,14.30,0,333.33,374.81,55.9,52.0,0.446,691249.9,691249.9,2973,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128814,1900681.00
04/25/2017 10:00,2,1.902,ACTIVE,212.61,350.77,59.975,1493128803,"201051344000890","219011344069620",30.32,15.00,0,329.13,373.91,58.4,54.5,0.464,673924.7,673924.7,2971,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128815,1900682.00
04/25/2017 10:00,2,1.877,ACTIVE,213.06,351.67,60.018,1493128803,"201051344000438","219011344069620",30.55,15.00,0,330.63,375.41,58.1,54.2,0.482,676841.8,676841.8,2968,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128816,1900683.00
04/25/2017 10:00,2,1.900,ACTIVE,213.06,345.96,59.933,1493128803,"201051344000417","219011344069620",19.76,14.30,0,330.63,361.29,38.0,34.8,0.309,636048.4,636048.4,2993,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128816,1900684.00
04/25/2017 10:00,2,1.705,ACTIVE,211.93,343.55,59.970,1493128803,"274151322000083","219011344069620",29.68,17.50,0,330.03,362.19,51.3,47.6,0.358,929171.1,929171.1,2965,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128817,1900685.00
04/25/2017 10:00,2,1.807,ACTIVE,212.83,353.77,59.975,1493128803,"274151322000076","219011344069620",30.51,17.50,0,332.13,365.19,55.8,51.9,0.389,990515.6,990515.6,2962,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128818,1900686.00
04/25/2017 10:00,2,1.828,ACTIVE,213.51,352.27,59.981,1493128803,"201051344000868","219011344069620",29.92,14.70,0,332.13,373.61,55.4,51.5,0.455,672267.2,672267.2,2972,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128819,1900687.00
04/25/2017 10:00,2,1.789,ACTIVE,212.16,354.97,59.975,1493128803,"274151322000095","219011344069620",30.26,17.30,0,329.73,363.69,54.8,51.0,0.376,980936.6,980936.6,2967,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128820,1900688.00
04/25/2017 10:00,2,1.809,ACTIVE,213.74,348.66,59.970,1493128803,"201051344000988","219011344069620",19.96,14.30,0,333.03,364.29,36.6,33.4,0.301,611050.8,611050.8,2980,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128821,1900689.00
04/25/2017 10:00,2,1.910,ACTIVE,212.83,351.37,60.002,1493128803,"201051344001025","219011344069620",30.20,15.00,0,331.53,375.11,58.5,54.5,0.473,676134.0,676134.0,2975,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128822,1900690.00
04/25/2017 10:00,2,1.795,ACTIVE,213.96,352.87,59.965,1493128803,"201051344000458","219011344069620",30.28,15.80,0,331.83,374.21,55.0,51.2,0.460,684459.3,684459.3,2968,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128823,1900691.00
04/25/2017 10:00,2,1.826,ACTIVE,214.41,353.17,59.975,1493128803,"201051344000853","219011344069620",30.02,15.00,0,334.54,376.01,55.5,51.7,0.455,684899.7,684899.7,2974,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128824,1900692.00
04/25/2017 10:00,2,1.875,ACTIVE,212.83,351.97,59.970,1493128803,"201051344000685","219011344069620",30.42,15.00,0,330.03,374.81,57.8,53.8,0.504,676887.7,676887.7,2980,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128825,1900693.00
04/25/2017 10:00,2,1.875,ACTIVE,213.29,352.27,59.965,1493128803,"201051344000917","219011344069620",30.30,15.50,0,330.33,375.11,57.5,53.6,0.486,673507.0,673507.0,2977,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128826,1900694.00
04/25/2017 10:00,2,1.869,ACTIVE,212.83,351.67,59.996,1493128803,"201051344001145","219011344069620",30.51,14.00,0,330.93,374.81,57.8,53.9,0.468,681346.9,681346.9,2974,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128827,1900695.00
04/25/2017 10:00,2,1.920,ACTIVE,213.29,352.27,59.959,1493128803,"201051344000651","219011344069620",30.14,15.00,0,332.13,375.11,58.6,54.7,0.468,670139.0,670139.0,2973,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128827,1900696.00
04/25/2017 10:00,2,1.697,ACTIVE,212.16,348.36,59.965,1493128803,"274151322000088","219011344069620",29.46,17.50,0,329.43,361.89,50.7,47.0,0.331,890622.3,890622.3,2964,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128828,1900697.00
04/25/2017 10:00,2,1.164,ACTIVE,213.06,434.02,59.959,1493128803,"274151322000068","219011344069620",40.31,20.30,0,333.33,460.78,48.1,44.5,0.318,767229.8,767229.8,3045,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128829,1900698.00
04/25/2017 10:00,2,1.908,ACTIVE,213.06,350.77,59.965,1493128803,"201051344001135","219011344069620",30.30,15.50,0,330.63,374.51,58.6,54.6,0.486,665768.2,665768.2,2971,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128830,1900699.00
04/25/2017 10:00,2,1.834,ACTIVE,213.51,352.27,59.965,1493128803,"201051344000594","219011344069620",30.73,14.30,0,330.33,374.81,57.1,53.2,0.464,686369.7,686369.7,2973,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128831,1900700.00
04/25/2017 10:00,2,1.936,ACTIVE,213.51,351.67,59.965,1493128803,"201051344001203","219011344069620",30.14,15.00,0,331.53,377.22,59.1,55.1,0.482,674484.9,674484.9,2975,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128832,1900701.00
04/25/2017 10:00,2,1.734,ACTIVE,212.16,347.16,59.959,1493128803,"274151322000054","219011344069620",29.46,17.80,0,330.03,363.09,51.8,48.1,0.336,908724.9,908724.9,2959,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128833,1900702.00
04/25/2017 10:00,2,1.852,ACTIVE,213.96,352.27,60.002,1493128803,"201051344000867","219011344069620",30.14,15.30,0,332.13,374.81,56.5,52.7,0.460,671204.8,671204.8,2978,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128834,1900703.00
04/25/2017 10:00,2,1.924,ACTIVE,213.06,352.87,59.965,1493128803,"201051344001093","219011344069620",30.45,15.30,0,330.93,375.71,59.4,55.4,0.473,673312.6,673312.6,2972,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128835,1900704.00
04/25/2017 10:00,2,1.783,ACTIVE,213.96,352.57,60.007,1493128803,"201051344000900","219011344069620",30.81,15.00,0,332.73,375.41,55.7,51.8,0.460,692406.5,692406.5,2978,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128836,1900705.00
04/25/2017 10:00,2,1.828,ACTIVE,214.19,353.17,59.959,1493128803,"201051344000648","219011344069620",30.30,14.30,0,332.43,375.71,56.2,52.3,0.460,681833.0,681833.0,2973,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128837,1900706.00
04/25/2017 10:00,2,1.855,ACTIVE,213.96,353.47,59.901,1493128803,"201051344000569","219011344069620",30.14,15.30,0,333.03,375.71,56.6,52.7,0.464,694735.5,694735.5,2968,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128838,1900707.00
04/25/2017 10:00,2,1.844,ACTIVE,214.19,352.87,59.912,1493128803,"201051344000983","219011344069620",30.43,15.30,0,331.23,375.11,56.9,53.0,0.482,685385.4,685385.4,2973,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128839,1900708.00
04/25/2017 10:00,2,1.857,ACTIVE,213.96,353.17,59.901,1493128803,"201051344001158","219011344069620",30.14,14.30,0,332.13,376.01,56.7,52.8,0.477,671061.6,671061.6,2974,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128840,1900709.00
04/25/2017 10:00,2,1.844,ACTIVE,214.41,354.67,59.928,1493128803,"201051344000576","219011344069620",30.18,15.00,0,333.63,376.01,56.4,52.5,0.464,685214.0,685214.0,2977,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128840,1900710.00
04/25/2017 10:00,2,1.736,ACTIVE,212.38,346.86,59.959,1493128803,"274151322000087","219011344069620",29.54,23.00,0,330.03,361.59,52.0,48.2,0.331,880812.9,880812.9,3010,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493128841,1900711.00
04/25/2017 10:15,2,4.555,ACTIVE,217.35,355.58,59.986,1493129703,"201051344000645","219011344069620",29.34,21.30,0,318.91,406.67,135.3,128.7,0.610,684381.5,684381.5,2971,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129704,1900712.00
04/25/2017 10:15,2,4.098,ACTIVE,213.96,346.26,59.975,1493129703,"274151322000085","219011344069620",28.41,25.00,0,328.52,384.43,117.7,111.7,0.446,905742.2,905742.2,2962,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129705,1900713.00
04/25/2017 10:15,2,4.512,ACTIVE,216.90,355.88,59.996,1493129703,"201051344000633","219011344069620",29.88,19.80,0,318.61,407.87,136.6,130.0,0.658,670773.7,670773.7,2982,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129706,1900714.00
04/25/2017 10:15,2,4.627,ACTIVE,217.58,355.88,59.981,1493129703,"201051344000469","219011344069620",29.36,19.00,0,315.30,408.48,137.6,130.8,0.650,673743.5,673743.5,2972,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129707,1900715.00
04/25/2017 10:15,2,4.609,ACTIVE,215.32,353.47,59.965,1493129703,"201051344000646","219011344069620",29.56,20.30,0,319.21,408.18,138.0,131.2,0.654,667344.5,667344.5,2975,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129708,1900716.00
04/25/2017 10:15,2,4.291,ACTIVE,213.51,359.48,59.981,1493129703,"274151322000052","219011344069620",29.38,24.80,0,326.42,387.14,127.6,121.2,0.504,938733.7,938733.7,2966,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129709,1900717.00
04/25/2017 10:15,2,4.631,ACTIVE,216.22,355.88,59.991,1493129703,"201051344000585","219011344069620",29.60,21.30,0,319.51,407.27,138.8,132.1,0.645,678535.9,678535.9,2974,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129710,1900718.00
04/25/2017 10:15,2,4.637,ACTIVE,215.32,352.87,59.986,1493129703,"201051344001230","219011344069620",29.72,20.00,0,317.70,403.37,139.6,132.8,0.654,671737.1,671737.1,2978,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129711,1900719.00
04/25/2017 10:15,2,4.594,ACTIVE,216.45,354.37,59.986,1493129703,"201051344000582","219011344069620",29.80,20.00,0,319.51,408.48,138.7,131.9,0.636,661666.5,661666.5,2966,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129712,1900720.00
04/25/2017 10:15,2,4.762,ACTIVE,215.54,353.77,59.981,1493129703,"201051344000955","219011344069620",30.00,20.70,0,317.70,403.67,144.6,137.6,0.685,680136.8,680136.8,2972,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129713,1900721.00
04/25/2017 10:15,2,2.969,ACTIVE,213.51,426.21,59.981,1493129703,"274151322000094","219011344069620",39.88,25.50,0,400.96,474.60,119.7,113.6,0.460,766934.6,766934.6,3050,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129714,1900722.00
04/25/2017 10:15,2,4.654,ACTIVE,217.80,355.88,59.975,1493129703,"201051344000579","219011344069620",30.30,19.80,0,319.21,407.27,142.9,136.0,0.663,691282.9,691282.9,2974,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129715,1900723.00
04/25/2017 10:15,2,4.787,ACTIVE,215.32,353.17,59.981,1493129703,"201051344000890","219011344069620",29.62,20.70,0,320.11,403.67,143.7,136.7,0.636,673958.4,673958.4,2972,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129716,1900724.00
