ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 10:15,2,4.709,ACTIVE,216.00,354.97,59.975,1493129703,"201051344000438","219011344069620",30.12,20.70,0,318.61,408.18,143.7,136.8,0.672,676875.6,676875.6,2969,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129717,1900725.00
04/25/2017 10:15,2,4.629,ACTIVE,215.54,348.66,59.949,1493129703,"201051344000417","219011344069620",19.42,19.00,0,317.70,388.94,91.0,86.0,0.433,636070.0,636070.0,2994,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129718,1900726.00
04/25/2017 10:15,2,4.354,ACTIVE,213.29,347.76,60.002,1493129703,"274151322000083","219011344069620",29.34,25.00,0,327.92,386.83,129.4,123.0,0.517,929201.7,929201.7,2966,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129719,1900727.00
04/25/2017 10:15,2,4.529,ACTIVE,214.41,352.57,59.975,1493129703,"274151322000076","219011344069620",30.04,24.80,0,328.52,389.84,137.6,130.9,0.535,990549.1,990549.1,2963,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129720,1900728.00
04/25/2017 10:15,2,4.115,ACTIVE,216.00,352.57,59.981,1493129703,"201051344000868","219011344069620",29.28,19.30,0,318.61,408.78,122.0,115.9,0.557,672300.1,672300.1,2973,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129721,1900729.00
04/25/2017 10:15,2,4.193,ACTIVE,213.29,353.77,60.002,1493129703,"274151322000095","219011344069620",29.72,25.80,0,326.72,389.84,126.1,119.8,0.477,980969.6,980969.6,2968,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129722,1900730.00
04/25/2017 10:15,2,4.006,ACTIVE,216.67,350.47,59.986,1493129703,"201051344000988","219011344069620",19.12,18.70,0,318.91,391.94,77.7,73.0,0.358,611072.4,611072.4,2981,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129722,1900731.00
04/25/2017 10:15,2,4.098,ACTIVE,215.54,351.37,59.996,1493129703,"201051344001025","219011344069620",29.32,20.70,0,319.51,407.57,121.8,115.6,0.552,676167.7,676167.7,2976,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129723,1900732.00
04/25/2017 10:15,2,4.041,ACTIVE,216.90,352.87,59.981,1493129703,"201051344000458","219011344069620",30.18,21.30,0,318.61,406.97,123.6,117.4,0.588,684491.8,684491.8,2969,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129724,1900733.00
04/25/2017 10:15,2,4.365,ACTIVE,217.58,355.58,60.023,1493129703,"201051344000853","219011344069620",29.28,20.00,0,319.81,407.27,129.6,123.1,0.610,684932.3,684932.3,2975,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129725,1900734.00
04/25/2017 10:15,2,4.270,ACTIVE,215.32,352.87,60.007,1493129703,"201051344000685","219011344069620",29.88,19.50,0,315.60,404.87,129.2,122.8,0.632,676921.4,676921.4,2981,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129726,1900735.00
04/25/2017 10:15,2,4.414,ACTIVE,216.00,353.77,59.975,1493129703,"201051344000917","219011344069620",29.94,21.30,0,319.51,407.87,133.8,127.3,0.628,673540.5,673540.5,2978,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129727,1900736.00
04/25/2017 10:15,2,4.506,ACTIVE,215.32,352.87,59.986,1493129703,"201051344001145","219011344069620",30.00,19.50,0,320.41,405.17,137.0,130.3,0.636,681380.4,681380.4,2975,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129728,1900737.00
04/25/2017 10:15,2,4.695,ACTIVE,216.22,354.97,59.981,1493129703,"201051344000651","219011344069620",29.76,21.00,0,319.81,408.18,141.5,134.7,0.650,670172.9,670172.9,2974,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129729,1900738.00
04/25/2017 10:15,2,4.309,ACTIVE,213.51,343.55,59.986,1493129703,"274151322000088","219011344069620",28.75,24.50,0,327.62,387.14,125.4,119.1,0.473,890652.6,890652.6,2965,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129730,1900739.00
04/25/2017 10:15,2,3.018,ACTIVE,214.64,430.42,59.965,1493129703,"274151322000068","219011344069620",39.62,27.50,0,400.36,471.90,121.4,115.2,0.460,767258.2,767258.2,3046,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129731,1900740.00
04/25/2017 10:15,2,5.029,ACTIVE,216.22,355.88,59.986,1493129703,"201051344001135","219011344069620",30.08,21.00,0,319.81,406.67,153.2,146.0,0.712,665801.7,665801.7,2972,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129731,1900741.00
04/25/2017 10:15,2,5.336,ACTIVE,216.67,356.48,59.959,1493129703,"201051344000594","219011344069620",29.90,20.00,0,318.61,409.08,161.6,154.1,0.738,686403.2,686403.2,2974,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129732,1900742.00
04/25/2017 10:15,2,5.482,ACTIVE,217.13,357.98,60.002,1493129703,"201051344001203","219011344069620",29.66,20.70,0,318.61,408.78,164.7,157.1,0.769,674519.1,674519.1,2976,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129733,1900743.00
04/25/2017 10:15,2,5.057,ACTIVE,214.19,352.27,59.970,1493129703,"274151322000054","219011344069620",28.47,25.00,0,327.32,386.83,145.9,138.9,0.561,908755.2,908755.2,2960,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129734,1900744.00
04/25/2017 10:15,2,5.057,ACTIVE,217.35,357.38,59.981,1493129703,"201051344000867","219011344069620",29.70,21.30,0,318.61,407.57,152.1,144.8,0.694,671237.8,671237.8,2979,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129735,1900745.00
04/25/2017 10:15,2,5.158,ACTIVE,216.67,357.98,59.986,1493129703,"201051344001093","219011344069620",30.14,20.70,0,319.51,409.08,157.3,149.9,0.707,673346.9,673346.9,2973,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129736,1900746.00
04/25/2017 10:15,2,5.004,ACTIVE,217.58,357.98,59.996,1493129703,"201051344000900","219011344069620",29.78,20.00,0,319.21,408.18,151.0,143.8,0.672,692439.7,692439.7,2979,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129737,1900747.00
04/25/2017 10:15,2,5.029,ACTIVE,217.58,357.98,59.986,1493129703,"201051344000648","219011344069620",29.64,19.80,0,318.91,407.57,151.1,143.9,0.698,681865.8,681865.8,2974,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129738,1900748.00
04/25/2017 10:15,2,5.066,ACTIVE,218.03,358.28,59.991,1493129703,"201051344000569","219011344069620",30.02,20.70,0,319.51,407.57,154.0,146.7,0.716,694768.4,694768.4,2969,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129739,1900749.00
04/25/2017 10:15,2,5.207,ACTIVE,218.26,358.88,59.996,1493129703,"201051344000983","219011344069620",29.84,21.30,0,317.40,407.27,157.3,149.9,0.738,685418.3,685418.3,2974,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129740,1900750.00
04/25/2017 10:15,2,5.354,ACTIVE,218.48,358.88,59.991,1493129703,"201051344001158","219011344069620",29.54,19.50,0,318.00,407.27,160.3,152.8,0.738,671094.8,671094.8,2975,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129740,1900751.00
04/25/2017 10:15,2,5.338,ACTIVE,218.48,363.09,59.986,1493129703,"201051344000576","219011344069620",29.58,21.00,0,318.91,407.87,159.9,152.4,0.738,685246.9,685246.9,2978,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129741,1900752.00
04/25/2017 10:15,2,5.289,ACTIVE,214.41,367.60,59.981,1493129703,"274151322000087","219011344069620",28.96,32.40,0,329.43,386.23,155.0,147.7,0.570,880843.5,880843.5,3011,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493129742,1900753.00
04/25/2017 10:30,2,3.219,ACTIVE,215.54,350.77,59.996,1493130603,"201051344000645","219011344069620",29.72,21.80,0,318.61,407.57,96.9,91.6,0.442,684404.8,684404.8,2972,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130604,1900754.00
04/25/2017 10:30,2,3.043,ACTIVE,212.83,348.96,59.991,1493130603,"274151322000085","219011344069620",29.06,24.00,0,328.22,384.43,89.5,84.5,0.336,905763.2,905763.2,2963,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130605,1900755.00
04/25/2017 10:30,2,3.229,ACTIVE,215.32,349.86,59.965,1493130603,"201051344000633","219011344069620",30.30,21.00,0,318.00,408.48,99.2,93.8,0.468,670797.2,670797.2,2983,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130606,1900756.00
04/25/2017 10:30,2,3.268,ACTIVE,215.54,349.86,59.996,1493130603,"201051344000469","219011344069620",29.88,19.30,0,315.60,408.78,99.0,93.6,0.477,673767.0,673767.0,2973,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130607,1900757.00
04/25/2017 10:30,2,3.412,ACTIVE,213.96,348.96,60.007,1493130603,"201051344000646","219011344069620",30.04,21.00,0,317.70,404.87,103.8,98.3,0.495,667368.6,667368.6,2976,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130607,1900758.00
04/25/2017 10:30,2,3.242,ACTIVE,212.83,352.27,59.991,1493130603,"274151322000052","219011344069620",29.62,24.30,0,326.72,388.04,97.2,91.9,0.380,938755.9,938755.9,2967,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130608,1900759.00
04/25/2017 10:30,2,3.502,ACTIVE,215.09,349.56,59.991,1493130603,"201051344000585","219011344069620",30.38,21.80,0,317.70,408.18,107.8,102.2,0.504,678560.3,678560.3,2975,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130609,1900760.00
04/25/2017 10:30,2,3.518,ACTIVE,213.96,348.06,59.981,1493130603,"201051344001230","219011344069620",30.45,20.30,0,317.10,404.27,108.5,102.8,0.504,671761.5,671761.5,2979,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130610,1900761.00
04/25/2017 10:30,2,3.510,ACTIVE,215.32,349.26,59.996,1493130603,"201051344000582","219011344069620",29.94,21.30,0,317.70,410.28,106.5,100.8,0.495,661690.5,661690.5,2967,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130611,1900762.00
04/25/2017 10:30,2,3.539,ACTIVE,213.96,348.66,59.991,1493130603,"201051344000955","219011344069620",30.34,21.50,0,317.70,404.57,108.7,103.0,0.517,680161.3,680161.3,2973,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130612,1900763.00
04/25/2017 10:30,2,2.221,ACTIVE,213.06,425.01,59.975,1493130603,"274151322000094","219011344069620",40.10,24.80,0,393.75,465.58,90.0,84.9,0.345,766954.4,766954.4,3051,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130613,1900764.00
04/25/2017 10:30,2,3.508,ACTIVE,216.00,351.67,59.996,1493130603,"201051344000579","219011344069620",30.59,19.80,0,318.61,408.48,108.7,103.0,0.504,691306.7,691306.7,2975,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130614,1900765.00
04/25/2017 10:30,2,3.727,ACTIVE,214.19,347.76,59.975,1493130603,"201051344000890","219011344069620",30.65,21.30,0,318.91,405.17,115.8,109.8,0.530,673982.8,673982.8,2973,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130615,1900766.00
04/25/2017 10:30,2,3.834,ACTIVE,214.87,350.47,59.986,1493130603,"201051344000438","219011344069620",30.40,21.50,0,317.40,409.38,118.1,112.1,0.557,676900.0,676900.0,2970,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130616,1900767.00
04/25/2017 10:30,2,3.832,ACTIVE,214.64,357.08,59.986,1493130603,"201051344000417","219011344069620",19.66,19.30,0,319.81,386.83,76.3,71.7,0.650,636085.6,636085.6,2995,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130616,1900768.00
04/25/2017 10:30,2,3.539,ACTIVE,212.61,342.05,59.975,1493130603,"274151322000083","219011344069620",29.82,24.30,0,326.12,387.14,106.8,101.2,0.424,929223.4,929223.4,2967,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130617,1900769.00
04/25/2017 10:30,2,3.684,ACTIVE,213.74,356.18,59.954,1493130603,"274151322000076","219011344069620",30.42,25.00,0,327.92,390.74,113.4,107.5,0.442,990572.8,990572.8,2964,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130618,1900770.00
04/25/2017 10:30,2,3.336,ACTIVE,214.87,349.56,60.023,1493130603,"201051344000868","219011344069620",29.82,21.00,0,316.50,409.08,100.8,95.3,0.473,672323.3,672323.3,2974,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130619,1900771.00
04/25/2017 10:30,2,3.441,ACTIVE,212.61,341.75,59.986,1493130603,"274151322000095","219011344069620",30.34,25.00,0,326.12,390.14,105.7,100.1,0.402,980992.8,980992.8,2969,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130620,1900772.00
04/25/2017 10:30,2,3.293,ACTIVE,215.54,356.48,59.986,1493130603,"201051344000988","219011344069620",19.52,19.30,0,316.50,391.34,65.1,60.9,0.544,611087.6,611087.6,2982,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130621,1900773.00
04/25/2017 10:30,2,3.477,ACTIVE,214.41,348.36,59.986,1493130603,"201051344001025","219011344069620",30.14,21.80,0,316.50,409.08,106.1,100.5,0.486,676192.1,676192.1,2977,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130622,1900774.00
04/25/2017 10:30,2,3.186,ACTIVE,215.54,349.86,59.986,1493130603,"201051344000458","219011344069620",30.28,22.30,0,318.00,407.57,97.8,92.5,0.473,684514.9,684514.9,2970,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130623,1900775.00
04/25/2017 10:30,2,3.217,ACTIVE,216.22,350.77,59.991,1493130603,"201051344000853","219011344069620",29.98,21.00,0,318.61,407.87,97.7,92.3,0.455,684955.5,684955.5,2976,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130624,1900776.00
04/25/2017 10:30,2,3.551,ACTIVE,214.41,350.77,59.986,1493130603,"201051344000685","219011344069620",30.10,20.30,0,317.70,404.87,108.3,102.6,0.530,676945.6,676945.6,2982,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130624,1900777.00
04/25/2017 10:30,2,3.484,ACTIVE,215.09,350.47,60.023,1493130603,"201051344000917","219011344069620",30.40,21.30,0,319.21,409.38,107.2,101.5,0.486,673564.6,673564.6,2979,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130625,1900778.00
04/25/2017 10:30,2,3.500,ACTIVE,214.19,349.26,60.007,1493130603,"201051344001145","219011344069620",30.53,19.80,0,318.61,405.17,108.2,102.5,0.499,681404.6,681404.6,2976,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130626,1900779.00
04/25/2017 10:30,2,3.467,ACTIVE,215.09,349.86,59.975,1493130603,"201051344000651","219011344069620",30.32,22.30,0,318.00,409.98,106.5,100.9,0.495,670197.1,670197.1,2975,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130627,1900780.00
04/25/2017 10:30,2,3.203,ACTIVE,212.61,344.45,59.981,1493130603,"274151322000088","219011344069620",29.50,24.80,0,327.32,386.23,95.6,90.4,0.358,890673.8,890673.8,2966,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130628,1900781.00
04/25/2017 10:30,2,2.141,ACTIVE,213.51,436.43,59.975,1493130603,"274151322000068","219011344069620",40.65,26.80,0,394.35,467.39,88.1,83.1,0.331,767278.0,767278.0,3047,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130629,1900782.00
04/25/2017 10:30,2,3.311,ACTIVE,214.41,347.76,59.981,1493130603,"201051344001135","219011344069620",30.16,22.30,0,318.00,408.18,101.0,95.6,0.468,665825.8,665825.8,2973,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130630,1900783.00
04/25/2017 10:30,2,3.004,ACTIVE,214.19,348.36,59.975,1493130603,"201051344000594","219011344069620",30.67,19.80,0,317.70,410.28,93.4,88.2,0.429,686426.8,686426.8,2975,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130631,1900784.00
04/25/2017 10:30,2,3.195,ACTIVE,214.87,348.06,60.002,1493130603,"201051344001203","219011344069620",30.12,21.30,0,318.00,410.58,97.5,92.1,0.460,674543.4,674543.4,2977,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130632,1900785.00
04/25/2017 10:30,2,2.859,ACTIVE,212.61,348.36,59.970,1493130603,"274151322000054","219011344069620",28.63,25.30,0,327.02,385.93,82.9,78.1,0.318,908776.2,908776.2,2961,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130633,1900786.00
04/25/2017 10:30,2,2.969,ACTIVE,215.09,347.46,59.975,1493130603,"201051344000867","219011344069620",30.20,21.80,0,316.80,408.78,90.8,85.7,0.420,671260.9,671260.9,2980,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130634,1900787.00
04/25/2017 10:30,2,3.186,ACTIVE,214.41,348.36,59.965,1493130603,"201051344001093","219011344069620",30.30,22.00,0,318.30,409.98,97.8,92.5,0.455,673371.1,673371.1,2974,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130635,1900788.00
04/25/2017 10:30,2,3.031,ACTIVE,215.32,349.86,59.954,1493130603,"201051344000900","219011344069620",30.08,21.00,0,317.40,408.78,92.4,87.3,0.429,692462.8,692462.8,2980,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130636,1900789.00
04/25/2017 10:30,2,2.992,ACTIVE,215.32,349.26,59.981,1493130603,"201051344000648","219011344069620",30.08,20.70,0,317.40,408.78,91.2,86.1,0.424,681888.6,681888.6,2975,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130637,1900790.00
04/25/2017 10:30,2,2.945,ACTIVE,215.32,348.66,59.981,1493130603,"201051344000569","219011344069620",29.86,21.50,0,318.61,408.48,89.0,84.0,0.415,694791.3,694791.3,2970,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130638,1900791.00
04/25/2017 10:30,2,2.863,ACTIVE,215.32,348.66,59.938,1493130603,"201051344000983","219011344069620",30.30,22.30,0,317.10,407.87,87.8,82.9,0.415,685441.3,685441.3,2975,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130639,1900792.00
04/25/2017 10:30,2,2.891,ACTIVE,215.32,348.36,59.981,1493130603,"201051344001158","219011344069620",29.68,20.30,0,317.40,407.87,86.9,81.9,0.398,671117.7,671117.7,2976,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130640,1900793.00
04/25/2017 10:30,2,2.709,ACTIVE,215.32,348.96,59.975,1493130603,"201051344000576","219011344069620",30.08,21.00,0,316.50,407.87,82.5,77.7,0.384,685269.6,685269.6,2979,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130640,1900794.00
04/25/2017 10:30,2,2.775,ACTIVE,212.83,344.45,59.944,1493130603,"274151322000087","219011344069620",29.38,32.40,0,328.52,386.53,82.5,77.7,0.305,880864.5,880864.5,3012,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493130641,1900795.00
04/25/2017 10:45,2,1.512,ACTIVE,213.96,348.96,59.959,1493131504,"201051344000645","219011344069620",29.72,20.70,0,319.21,390.14,45.5,42.0,0.371,684417.5,684417.5,2973,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131505,1900796.00
04/25/2017 10:45,2,1.432,ACTIVE,211.93,345.06,59.965,1493131504,"274151322000085","219011344069620",28.71,23.30,0,328.82,375.71,41.7,38.3,0.278,905774.8,905774.8,2964,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131506,1900797.00
04/25/2017 10:45,2,1.527,ACTIVE,213.74,350.77,59.954,1493131504,"201051344000633","219011344069620",29.78,19.30,0,318.91,390.74,46.1,42.5,0.384,670810.0,670810.0,2984,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131506,1900798.00
04/25/2017 10:45,2,1.527,ACTIVE,213.51,348.66,59.996,1493131504,"201051344000469","219011344069620",29.86,18.00,0,317.40,390.44,46.3,42.7,0.389,673779.8,673779.8,2974,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131507,1900799.00
04/25/2017 10:45,2,1.676,ACTIVE,212.38,348.66,59.917,1493131504,"201051344000646","219011344069620",29.90,19.30,0,318.00,388.64,50.8,47.1,0.424,667382.8,667382.8,2977,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131508,1900800.00
04/25/2017 10:45,2,1.484,ACTIVE,211.93,340.85,59.965,1493131504,"274151322000052","219011344069620",29.28,23.00,0,327.32,375.11,44.1,40.6,0.301,938768.2,938768.2,2968,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131509,1900801.00
04/25/2017 10:45,2,1.719,ACTIVE,213.06,349.86,59.965,1493131504,"201051344000585","219011344069620",30.14,20.00,0,318.30,388.94,52.5,48.7,0.424,678574.8,678574.8,2976,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131510,1900802.00
04/25/2017 10:45,2,1.666,ACTIVE,212.61,347.76,59.901,1493131504,"201051344001230","219011344069620",30.22,18.00,0,316.20,386.23,51.0,47.3,0.420,671775.7,671775.7,2980,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131511,1900803.00
04/25/2017 10:45,2,1.676,ACTIVE,213.29,350.17,59.949,1493131504,"201051344000582","219011344069620",29.92,19.50,0,318.30,390.74,50.8,47.1,0.411,661704.6,661704.6,2968,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131512,1900804.00
04/25/2017 10:45,2,1.686,ACTIVE,212.16,348.06,59.981,1493131504,"201051344000955","219011344069620",30.20,20.00,0,318.00,387.44,51.6,47.9,0.433,680175.7,680175.7,2974,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131513,1900805.00
04/25/2017 10:45,2,0.990,ACTIVE,211.93,422.30,59.959,1493131504,"274151322000094","219011344069620",39.06,23.50,0,332.43,458.67,39.3,36.0,0.270,766965.1,766965.1,3052,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131514,1900806.00
04/25/2017 10:45,2,1.562,ACTIVE,213.51,350.17,59.981,1493131504,"201051344000579","219011344069620",30.00,18.30,0,320.41,390.14,47.5,43.9,0.380,691319.7,691319.7,2976,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131515,1900807.00
04/25/2017 10:45,2,1.717,ACTIVE,212.61,348.06,59.954,1493131504,"201051344000890","219011344069620",30.04,19.30,0,318.61,388.04,52.3,48.5,0.411,673997.2,673997.2,2974,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131516,1900808.00
04/25/2017 10:45,2,1.674,ACTIVE,213.06,349.56,59.981,1493131504,"201051344000438","219011344069620",30.47,19.80,0,318.00,388.64,51.7,48.0,0.433,676914.3,676914.3,2971,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131517,1900809.00
04/25/2017 10:45,2,1.715,ACTIVE,213.06,344.76,59.991,1493131504,"201051344000417","219011344069620",19.48,18.30,0,329.43,387.74,33.9,30.8,0.278,636094.7,636094.7,2996,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131517,1900810.00
04/25/2017 10:45,2,1.467,ACTIVE,211.93,342.65,59.949,1493131504,"274151322000083","219011344069620",29.46,22.80,0,326.42,375.41,43.7,40.3,0.318,929235.3,929235.3,2968,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131518,1900811.00
04/25/2017 10:45,2,1.541,ACTIVE,212.61,351.67,59.975,1493131504,"274151322000076","219011344069620",30.24,23.00,0,327.32,376.92,47.2,43.6,0.327,990585.7,990585.7,2965,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131519,1900812.00
04/25/2017 10:45,2,1.553,ACTIVE,213.06,348.36,59.959,1493131504,"201051344000868","219011344069620",29.64,18.70,0,318.30,388.64,46.7,43.1,0.376,672336.0,672336.0,2975,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131520,1900813.00
04/25/2017 10:45,2,1.529,ACTIVE,211.93,340.85,59.970,1493131504,"274151322000095","219011344069620",29.98,22.50,0,328.22,375.41,46.5,42.9,0.314,981005.6,981005.6,2970,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131521,1900814.00
04/25/2017 10:45,2,1.543,ACTIVE,213.29,346.56,59.959,1493131504,"201051344000988","219011344069620",19.54,18.30,0,332.73,389.24,30.6,27.6,0.252,611095.7,611095.7,2983,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131522,1900815.00
04/25/2017 10:45,2,1.707,ACTIVE,212.61,348.06,59.954,1493131504,"201051344001025","219011344069620",30.20,20.00,0,319.21,388.04,52.2,48.5,0.420,676206.3,676206.3,2978,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131523,1900816.00
04/25/2017 10:45,2,1.523,ACTIVE,213.29,348.36,59.970,1493131504,"201051344000458","219011344069620",29.92,20.70,0,318.00,390.74,46.2,42.6,0.389,684527.4,684527.4,2971,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131524,1900817.00
04/25/2017 10:45,2,1.541,ACTIVE,214.19,350.47,59.965,1493131504,"201051344000853","219011344069620",29.68,19.50,0,320.11,391.64,46.4,42.9,0.380,684968.0,684968.0,2977,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131525,1900818.00
04/25/2017 10:45,2,1.682,ACTIVE,212.83,349.56,59.965,1493131504,"201051344000685","219011344069620",30.06,18.70,0,317.40,388.34,51.2,47.5,0.442,676959.6,676959.6,2983,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131526,1900819.00
04/25/2017 10:45,2,1.670,ACTIVE,212.83,349.26,59.965,1493131504,"201051344000917","219011344069620",30.28,20.00,0,318.61,388.64,51.2,47.5,0.424,673578.5,673578.5,2980,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131527,1900820.00
04/25/2017 10:45,2,1.660,ACTIVE,212.61,348.96,59.954,1493131504,"201051344001145","219011344069620",30.55,17.80,0,318.91,388.64,51.5,47.7,0.420,681418.6,681418.6,2977,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131528,1900821.00
04/25/2017 10:45,2,1.686,ACTIVE,212.83,349.56,59.959,1493131504,"201051344000651","219011344069620",30.26,20.00,0,318.61,389.84,51.7,47.9,0.420,670211.0,670211.0,2976,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131528,1900822.00
04/25/2017 10:45,2,1.418,ACTIVE,211.48,343.85,59.954,1493131504,"274151322000088","219011344069620",29.34,23.30,0,328.82,374.51,42.1,38.7,0.283,890685.2,890685.2,2967,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131529,1900823.00
04/25/2017 10:45,2,1.059,ACTIVE,212.38,342.35,59.954,1493131504,"274151322000068","219011344069620",28.63,25.30,0,333.03,459.87,30.6,27.6,0.199,767288.7,767288.7,3048,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131530,1900824.00
04/25/2017 10:45,2,1.711,ACTIVE,212.38,348.36,59.975,1493131504,"201051344001135","219011344069620",29.98,20.30,0,318.00,388.34,52.0,48.2,0.424,665839.7,665839.7,2974,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131531,1900825.00
04/25/2017 10:45,2,1.541,ACTIVE,212.61,348.06,59.959,1493131504,"201051344000594","219011344069620",30.42,18.30,0,318.91,388.64,47.5,44.0,0.389,686439.5,686439.5,2976,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131532,1900826.00
04/25/2017 10:45,2,1.715,ACTIVE,212.83,349.26,59.959,1493131504,"201051344001203","219011344069620",29.94,19.50,0,317.70,390.14,52.1,48.3,0.433,674557.4,674557.4,2978,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131533,1900827.00
04/25/2017 10:45,2,1.449,ACTIVE,211.93,350.17,59.933,1493131504,"274151322000054","219011344069620",29.10,23.50,0,325.52,376.01,42.8,39.4,0.287,908787.5,908787.5,2962,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131534,1900828.00
04/25/2017 10:45,2,1.555,ACTIVE,213.29,348.36,59.959,1493131504,"201051344000867","219011344069620",29.90,19.80,0,319.21,388.94,47.1,43.5,0.389,671273.4,671273.4,2981,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131535,1900829.00
04/25/2017 10:45,2,1.717,ACTIVE,212.83,350.47,59.954,1493131504,"201051344001093","219011344069620",29.84,19.30,0,318.91,389.24,51.9,48.2,0.415,673385.1,673385.1,2975,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131536,1900830.00
04/25/2017 10:45,2,1.525,ACTIVE,213.29,348.96,59.944,1493131504,"201051344000900","219011344069620",29.90,19.30,0,318.61,389.84,46.2,42.7,0.371,692475.1,692475.1,2981,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131537,1900831.00
04/25/2017 10:45,2,1.518,ACTIVE,213.51,348.36,59.965,1493131504,"201051344000648","219011344069620",30.00,19.00,0,317.10,389.54,46.1,42.6,0.384,681900.8,681900.8,2976,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131538,1900832.00
04/25/2017 10:45,2,1.547,ACTIVE,213.51,349.56,59.981,1493131504,"201051344000569","219011344069620",29.90,19.80,0,319.81,390.14,46.9,43.3,0.384,694803.6,694803.6,2971,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131539,1900833.00
04/25/2017 10:45,2,1.545,ACTIVE,213.51,348.96,59.959,1493131504,"201051344000983","219011344069620",30.06,20.00,0,317.70,389.84,47.1,43.5,0.389,685453.7,685453.7,2976,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131539,1900834.00
04/25/2017 10:45,2,1.559,ACTIVE,213.51,349.56,59.970,1493131504,"201051344001158","219011344069620",29.66,18.70,0,318.91,390.44,46.9,43.3,0.389,671130.0,671130.0,2977,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131540,1900835.00
04/25/2017 10:45,2,1.518,ACTIVE,213.74,350.47,59.907,1493131504,"201051344000576","219011344069620",30.02,19.50,0,318.00,390.14,46.1,42.6,0.371,685281.7,685281.7,2980,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131541,1900836.00
04/25/2017 10:45,2,1.449,ACTIVE,211.93,342.05,59.959,1493131504,"274151322000087","219011344069620",29.30,29.50,0,328.52,374.21,43.0,39.6,0.287,880875.9,880875.9,3013,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493131542,1900837.00
04/25/2017 11:00,2,1.254,ACTIVE,213.29,346.26,59.954,1493132404,"201051344000645","219011344069620",29.76,19.50,0,333.63,371.21,37.8,34.6,0.292,684427.9,684427.9,2974,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132405,1900838.00
04/25/2017 11:00,2,1.178,ACTIVE,211.70,340.25,59.996,1493132404,"274151322000085","219011344069620",29.08,22.30,0,331.23,359.78,34.7,31.6,0.239,905784.3,905784.3,2965,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132406,1900839.00
04/25/2017 11:00,2,1.283,ACTIVE,213.29,347.76,59.996,1493132404,"201051344000633","219011344069620",29.58,18.30,0,332.13,372.11,38.5,35.2,0.314,670820.6,670820.6,2985,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132407,1900840.00
04/25/2017 11:00,2,1.277,ACTIVE,213.06,346.26,60.002,1493132404,"201051344000469","219011344069620",29.86,17.50,0,331.53,371.21,38.6,35.4,0.314,673790.4,673790.4,2975,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132408,1900841.00
04/25/2017 11:00,2,1.416,ACTIVE,211.25,345.66,60.002,1493132404,"201051344000646","219011344069620",29.56,18.30,0,330.63,373.31,42.5,39.0,0.358,667394.4,667394.4,2978,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132408,1900842.00
04/25/2017 11:00,2,1.236,ACTIVE,211.25,341.45,59.981,1493132404,"274151322000052","219011344069620",29.24,22.00,0,329.73,360.99,36.6,33.4,0.243,938778.2,938778.2,2969,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132409,1900843.00
04/25/2017 11:00,2,1.449,ACTIVE,212.16,346.26,59.996,1493132404,"201051344000585","219011344069620",29.92,19.30,0,331.53,373.91,43.9,40.4,0.358,678586.7,678586.7,2977,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132410,1900844.00
04/25/2017 11:00,2,1.410,ACTIVE,211.48,345.06,60.012,1493132404,"201051344001230","219011344069620",29.68,17.30,0,327.92,372.11,42.4,39.0,0.354,671787.3,671787.3,2981,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132411,1900845.00
04/25/2017 11:00,2,1.402,ACTIVE,212.16,346.56,60.002,1493132404,"201051344000582","219011344069620",29.76,18.70,0,331.53,373.91,42.3,38.9,0.345,661716.1,661716.1,2969,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132412,1900846.00
04/25/2017 11:00,2,1.426,ACTIVE,211.48,345.36,59.954,1493132404,"201051344000955","219011344069620",29.94,19.00,0,328.82,372.11,43.2,39.8,0.354,680187.5,680187.5,2975,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132413,1900847.00
04/25/2017 11:00,2,0.824,ACTIVE,211.48,409.98,59.981,1493132404,"274151322000094","219011344069620",38.19,22.80,0,332.43,454.76,31.9,28.9,0.221,766974.0,766974.0,3053,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132414,1900848.00
04/25/2017 11:00,2,1.301,ACTIVE,213.06,346.26,59.933,1493132404,"201051344000579","219011344069620",30.08,17.50,0,332.73,371.81,39.6,36.3,0.314,691330.6,691330.6,2977,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132415,1900849.00
04/25/2017 11:00,2,1.451,ACTIVE,211.70,345.36,60.028,1493132404,"201051344000890","219011344069620",29.84,18.00,0,330.03,373.01,43.9,40.4,0.345,674009.1,674009.1,2975,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132416,1900850.00
04/25/2017 11:00,2,1.420,ACTIVE,211.93,346.86,59.965,1493132404,"201051344000438","219011344069620",30.08,18.70,0,330.93,373.61,43.3,39.9,0.354,676926.1,676926.1,2972,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132417,1900851.00
04/25/2017 11:00,2,1.426,ACTIVE,211.93,342.95,59.981,1493132404,"201051344000417","219011344069620",19.60,17.80,0,331.23,360.69,28.3,25.4,0.225,636102.2,636102.2,2997,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132418,1900852.00
04/25/2017 11:00,2,1.213,ACTIVE,211.48,343.55,59.986,1493132404,"274151322000083","219011344069620",29.38,22.00,0,330.63,360.69,36.1,32.9,0.247,929245.3,929245.3,2969,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132418,1900853.00
04/25/2017 11:00,2,1.283,ACTIVE,211.93,345.36,59.981,1493132404,"274151322000076","219011344069620",30.00,22.30,0,333.03,363.09,39.0,35.7,0.278,990596.5,990596.5,2966,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132419,1900854.00
04/25/2017 11:00,2,1.301,ACTIVE,212.61,345.96,60.028,1493132404,"201051344000868","219011344069620",29.40,17.80,0,331.23,370.60,38.8,35.5,0.305,672346.6,672346.6,2976,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132420,1900855.00
04/25/2017 11:00,2,1.271,ACTIVE,211.25,342.65,59.986,1493132404,"274151322000095","219011344069620",29.82,21.30,0,328.82,361.89,38.4,35.1,0.270,981016.1,981016.1,2971,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132421,1900856.00
04/25/2017 11:00,2,1.281,ACTIVE,212.83,344.15,59.944,1493132404,"201051344000988","219011344069620",19.48,17.80,0,332.13,361.59,25.4,22.5,0.194,611102.5,611102.5,2984,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132422,1900857.00
04/25/2017 11:00,2,1.449,ACTIVE,211.70,345.66,60.023,1493132404,"201051344001025","219011344069620",29.72,19.00,0,330.93,374.21,43.6,40.2,0.340,676218.2,676218.2,2979,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132423,1900858.00
04/25/2017 11:00,2,1.250,ACTIVE,212.83,345.96,59.991,1493132404,"201051344000458","219011344069620",30.10,19.50,0,331.83,370.90,38.2,34.9,0.314,684537.8,684537.8,2972,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132424,1900859.00
04/25/2017 11:00,2,1.273,ACTIVE,213.51,347.76,59.981,1493132404,"201051344000853","219011344069620",29.86,18.70,0,333.93,373.01,38.5,35.2,0.309,684978.5,684978.5,2978,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132425,1900860.00
04/25/2017 11:00,2,1.387,ACTIVE,211.93,346.26,59.981,1493132404,"201051344000685","219011344069620",30.28,17.80,0,329.73,373.31,42.5,39.1,0.367,676971.2,676971.2,2984,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132426,1900861.00
04/25/2017 11:00,2,1.404,ACTIVE,212.16,346.86,59.996,1493132404,"201051344000917","219011344069620",30.00,19.00,0,330.33,373.61,42.7,39.3,0.349,673590.1,673590.1,2981,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132427,1900862.00
04/25/2017 11:00,2,1.414,ACTIVE,211.93,346.26,59.996,1493132404,"201051344001145","219011344069620",29.86,17.00,0,330.03,373.31,42.8,39.4,0.340,681430.2,681430.2,2978,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132428,1900863.00
04/25/2017 11:00,2,1.432,ACTIVE,212.16,346.86,59.949,1493132404,"201051344000651","219011344069620",29.60,19.30,0,331.83,373.61,43.0,39.5,0.345,670222.7,670222.7,2977,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132429,1900864.00
04/25/2017 11:00,2,1.191,ACTIVE,210.57,344.15,59.991,1493132404,"274151322000088","219011344069620",28.71,22.00,0,329.73,359.48,34.6,31.5,0.230,890694.6,890694.6,2968,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132429,1900865.00
04/25/2017 11:00,2,0.830,ACTIVE,212.38,424.71,59.996,1493132404,"274151322000068","219011344069620",39.48,24.80,0,333.33,447.25,33.2,30.1,0.217,767297.6,767297.6,3049,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132430,1900866.00
04/25/2017 11:00,2,1.445,ACTIVE,211.70,345.36,59.991,1493132404,"201051344001135","219011344069620",29.62,19.30,0,329.43,372.71,43.4,39.9,0.349,665851.5,665851.5,2975,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132431,1900867.00
