ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 11:00,2,1.305,ACTIVE,212.38,345.36,59.986,1493132404,"201051344000594","219011344069620",29.70,17.50,0,330.33,370.60,39.3,36.0,0.314,686450.2,686450.2,2977,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132432,1900868.00
04/25/2017 11:00,2,1.432,ACTIVE,211.93,345.66,59.975,1493132404,"201051344001203","219011344069620",29.88,18.70,0,331.83,374.81,43.3,39.9,0.354,674569.2,674569.2,2979,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132433,1900869.00
04/25/2017 11:00,2,1.195,ACTIVE,211.48,346.26,60.002,1493132404,"274151322000054","219011344069620",29.12,22.80,0,329.43,360.38,35.3,32.1,0.230,908797.1,908797.1,2963,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132434,1900870.00
04/25/2017 11:00,2,1.289,ACTIVE,212.83,345.66,59.986,1493132404,"201051344000867","219011344069620",29.76,19.30,0,331.83,370.30,38.9,35.6,0.314,671284.0,671284.0,2982,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132435,1900871.00
04/25/2017 11:00,2,1.430,ACTIVE,212.16,345.66,59.959,1493132404,"201051344001093","219011344069620",29.94,18.30,0,331.53,373.01,43.4,39.9,0.336,673396.8,673396.8,2976,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132436,1900872.00
04/25/2017 11:00,2,1.258,ACTIVE,212.83,345.96,59.986,1493132404,"201051344000900","219011344069620",29.74,18.30,0,331.83,370.90,37.9,34.7,0.309,692485.4,692485.4,2982,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132437,1900873.00
04/25/2017 11:00,2,1.254,ACTIVE,213.06,345.36,59.986,1493132404,"201051344000648","219011344069620",29.98,18.00,0,333.03,370.90,38.1,34.9,0.309,681911.1,681911.1,2977,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132438,1900874.00
04/25/2017 11:00,2,1.305,ACTIVE,213.06,345.96,60.023,1493132404,"201051344000569","219011344069620",29.18,19.00,0,332.43,370.90,38.6,35.3,0.314,694814.1,694814.1,2972,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132439,1900875.00
04/25/2017 11:00,2,1.271,ACTIVE,212.83,345.66,59.991,1493132404,"201051344000983","219011344069620",30.22,19.30,0,331.53,370.90,38.9,35.6,0.318,685464.3,685464.3,2977,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132440,1900876.00
04/25/2017 11:00,2,1.281,ACTIVE,212.83,345.96,59.991,1493132404,"201051344001158","219011344069620",29.68,17.80,0,332.43,371.21,38.5,35.3,0.318,671140.5,671140.5,2978,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132440,1900877.00
04/25/2017 11:00,2,1.271,ACTIVE,213.06,346.86,60.002,1493132404,"201051344000576","219011344069620",29.44,18.30,0,333.63,371.81,38.0,34.7,0.305,685292.0,685292.0,2981,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132441,1900878.00
04/25/2017 11:00,2,1.193,ACTIVE,211.48,338.74,59.986,1493132404,"274151322000087","219011344069620",29.30,28.00,0,330.33,359.78,35.4,32.3,0.217,880885.5,880885.5,3014,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493132442,1900879.00
04/25/2017 11:15,2,1.275,ACTIVE,212.83,345.36,59.981,1493133304,"201051344000645","219011344069620",29.58,18.70,0,332.43,363.69,38.2,35.0,0.305,684436.9,684436.9,2975,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133305,1900880.00
04/25/2017 11:15,2,1.193,ACTIVE,210.80,342.05,59.975,1493133304,"274151322000085","219011344069620",29.02,21.30,0,329.73,354.37,35.0,31.9,0.234,905792.5,905792.5,2966,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133306,1900881.00
04/25/2017 11:15,2,1.285,ACTIVE,212.61,346.56,59.975,1493133304,"201051344000633","219011344069620",29.74,17.80,0,332.13,365.19,38.7,35.5,0.318,670829.7,670829.7,2986,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133307,1900882.00
04/25/2017 11:15,2,1.262,ACTIVE,212.38,345.06,59.975,1493133304,"201051344000469","219011344069620",30.34,17.00,0,329.73,363.99,38.8,35.5,0.318,673799.5,673799.5,2976,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133308,1900883.00
04/25/2017 11:15,2,1.385,ACTIVE,211.48,345.96,59.986,1493133304,"201051344000646","219011344069620",30.14,17.80,0,327.92,365.49,42.2,38.9,0.340,667404.4,667404.4,2979,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133309,1900884.00
04/25/2017 11:15,2,1.236,ACTIVE,210.80,340.85,59.981,1493133304,"274151322000052","219011344069620",29.40,21.30,0,328.82,355.28,36.8,33.6,0.256,938786.9,938786.9,2970,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133310,1900885.00
04/25/2017 11:15,2,1.424,ACTIVE,212.16,345.96,59.928,1493133304,"201051344000585","219011344069620",30.24,18.30,0,327.62,367.00,43.7,40.2,0.349,678597.1,678597.1,2978,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133310,1900886.00
04/25/2017 11:15,2,1.389,ACTIVE,211.70,343.85,59.954,1493133304,"201051344001230","219011344069620",29.92,16.70,0,327.32,364.29,42.1,38.7,0.354,671797.3,671797.3,2982,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133311,1900887.00
04/25/2017 11:15,2,1.391,ACTIVE,212.61,345.66,59.975,1493133304,"201051344000582","219011344069620",29.80,17.80,0,327.92,366.10,42.0,38.7,0.336,661726.1,661726.1,2970,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133312,1900888.00
04/25/2017 11:15,2,1.410,ACTIVE,211.70,345.36,59.986,1493133304,"201051344000955","219011344069620",30.08,18.00,0,328.22,364.89,43.0,39.6,0.358,680197.6,680197.6,2976,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133313,1900889.00
04/25/2017 11:15,2,0.824,ACTIVE,210.57,410.58,59.970,1493133304,"274151322000094","219011344069620",38.47,22.00,0,330.33,444.85,32.1,29.1,0.225,766981.4,766981.4,3054,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133314,1900890.00
04/25/2017 11:15,2,1.293,ACTIVE,212.61,345.06,59.975,1493133304,"201051344000579","219011344069620",30.38,17.00,0,331.83,363.99,39.8,36.5,0.314,691339.9,691339.9,2978,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133315,1900891.00
04/25/2017 11:15,2,1.414,ACTIVE,211.70,345.06,60.002,1493133304,"201051344000890","219011344069620",30.24,17.50,0,328.22,365.80,43.4,39.9,0.345,674019.4,674019.4,2976,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133316,1900892.00
04/25/2017 11:15,2,1.402,ACTIVE,212.16,344.76,60.023,1493133304,"201051344000438","219011344069620",30.16,17.80,0,328.22,366.40,42.9,39.5,0.349,676936.2,676936.2,2973,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133317,1900893.00
04/25/2017 11:15,2,1.424,ACTIVE,212.16,341.75,59.991,1493133304,"201051344000417","219011344069620",19.50,17.00,0,329.43,355.88,28.1,25.2,0.221,636108.7,636108.7,2998,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133318,1900894.00
04/25/2017 11:15,2,1.209,ACTIVE,211.03,339.65,59.965,1493133304,"274151322000083","219011344069620",29.34,21.00,0,329.43,355.28,36.0,32.8,0.256,929253.7,929253.7,2970,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133318,1900895.00
04/25/2017 11:15,2,1.281,ACTIVE,211.48,346.86,59.975,1493133304,"274151322000076","219011344069620",30.02,21.50,0,329.73,357.38,39.0,35.7,0.252,990605.6,990605.6,2967,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133319,1900896.00
04/25/2017 11:15,2,1.277,ACTIVE,212.16,345.36,60.023,1493133304,"201051344000868","219011344069620",29.94,17.30,0,329.43,363.09,38.8,35.5,0.305,672355.7,672355.7,2977,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133320,1900897.00
04/25/2017 11:15,2,1.256,ACTIVE,210.80,337.24,59.981,1493133304,"274151322000095","219011344069620",30.04,20.30,0,329.13,356.48,38.2,34.9,0.261,981025.2,981025.2,2972,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133321,1900898.00
04/25/2017 11:15,2,1.283,ACTIVE,212.38,343.25,59.965,1493133304,"201051344000988","219011344069620",19.48,17.30,0,331.83,356.48,25.4,22.5,0.208,611108.2,611108.2,2985,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133322,1900899.00
04/25/2017 11:15,2,1.441,ACTIVE,211.93,344.76,59.965,1493133304,"201051344001025","219011344069620",29.44,18.00,0,328.52,366.10,43.0,39.5,0.340,676228.4,676228.4,2980,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133323,1900900.00
04/25/2017 11:15,2,1.268,ACTIVE,212.16,344.76,60.012,1493133304,"201051344000458","219011344069620",29.66,19.00,0,330.93,363.69,38.1,34.9,0.318,684546.8,684546.8,2973,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133324,1900901.00
04/25/2017 11:15,2,1.264,ACTIVE,212.83,346.56,59.975,1493133304,"201051344000853","219011344069620",29.96,17.80,0,333.03,365.19,38.4,35.1,0.314,684987.5,684987.5,2979,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133325,1900902.00
04/25/2017 11:15,2,1.379,ACTIVE,211.93,345.66,59.975,1493133304,"201051344000685","219011344069620",29.94,17.30,0,328.52,366.10,41.9,38.5,0.358,676981.1,676981.1,2985,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133326,1900903.00
04/25/2017 11:15,2,1.383,ACTIVE,212.16,345.66,60.012,1493133304,"201051344000917","219011344069620",29.96,18.00,0,327.92,365.80,42.0,38.6,0.340,673600.1,673600.1,2982,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133327,1900904.00
04/25/2017 11:15,2,1.389,ACTIVE,212.16,345.96,59.954,1493133304,"201051344001145","219011344069620",29.90,16.30,0,328.82,365.80,42.1,38.7,0.340,681440.3,681440.3,2979,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133327,1900905.00
04/25/2017 11:15,2,1.389,ACTIVE,212.16,345.96,59.991,1493133304,"201051344000651","219011344069620",30.08,18.30,0,329.43,366.40,42.4,39.0,0.345,670232.8,670232.8,2978,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133328,1900906.00
04/25/2017 11:15,2,1.158,ACTIVE,210.57,346.26,59.970,1493133304,"274151322000088","219011344069620",29.28,21.50,0,328.82,354.07,34.4,31.2,0.230,890702.7,890702.7,2969,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133329,1900907.00
04/25/2017 11:15,2,0.822,ACTIVE,211.48,423.81,59.981,1493133304,"274151322000068","219011344069620",39.44,23.80,0,330.93,445.75,32.5,29.4,0.208,767305.3,767305.3,3050,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133330,1900908.00
04/25/2017 11:15,2,1.406,ACTIVE,211.70,344.76,59.981,1493133304,"201051344001135","219011344069620",29.88,18.30,0,328.52,365.80,42.5,39.1,0.340,665861.6,665861.6,2976,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133331,1900909.00
04/25/2017 11:15,2,1.283,ACTIVE,211.93,344.76,59.975,1493133304,"201051344000594","219011344069620",29.92,17.00,0,328.22,363.39,38.9,35.6,0.305,686459.4,686459.4,2978,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133332,1900910.00
04/25/2017 11:15,2,1.398,ACTIVE,212.16,345.36,59.975,1493133304,"201051344001203","219011344069620",30.04,17.80,0,329.43,367.00,42.5,39.1,0.345,674579.3,674579.3,2980,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133333,1900911.00
04/25/2017 11:15,2,1.174,ACTIVE,211.03,344.45,59.996,1493133304,"274151322000054","219011344069620",29.38,22.30,0,329.13,354.97,34.9,31.8,0.217,908805.3,908805.3,2964,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133334,1900912.00
04/25/2017 11:15,2,1.262,ACTIVE,212.38,344.15,60.007,1493133304,"201051344000867","219011344069620",30.10,18.30,0,329.73,363.09,38.5,35.3,0.301,671293.1,671293.1,2983,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133335,1900913.00
04/25/2017 11:15,2,1.383,ACTIVE,212.38,345.96,59.981,1493133304,"201051344001093","219011344069620",30.26,17.80,0,327.92,365.49,42.4,39.0,0.327,673406.9,673406.9,2977,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133336,1900914.00
04/25/2017 11:15,2,1.246,ACTIVE,212.16,344.76,59.981,1493133304,"201051344000900","219011344069620",29.68,17.80,0,330.33,363.99,37.5,34.2,0.309,692494.3,692494.3,2983,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133337,1900915.00
04/25/2017 11:15,2,1.242,ACTIVE,212.38,344.76,59.996,1493133304,"201051344000648","219011344069620",30.00,17.30,0,331.53,363.99,37.7,34.5,0.301,681920.0,681920.0,2978,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133338,1900916.00
04/25/2017 11:15,2,1.262,ACTIVE,212.38,344.76,59.986,1493133304,"201051344000569","219011344069620",29.94,18.30,0,329.43,363.99,38.3,35.0,0.314,694823.2,694823.2,2973,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133339,1900917.00
04/25/2017 11:15,2,1.268,ACTIVE,212.38,344.76,60.007,1493133304,"201051344000983","219011344069620",29.92,18.70,0,329.73,363.39,38.4,35.2,0.318,685473.4,685473.4,2978,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133340,1900918.00
04/25/2017 11:15,2,1.271,ACTIVE,212.38,345.06,59.986,1493133304,"201051344001158","219011344069620",29.42,17.30,0,331.23,363.99,38.0,34.7,0.309,671149.5,671149.5,2979,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133341,1900919.00
04/25/2017 11:15,2,1.242,ACTIVE,212.83,346.26,59.954,1493133304,"201051344000576","219011344069620",29.78,17.50,0,331.83,363.99,37.5,34.3,0.296,685300.9,685300.9,2982,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133342,1900920.00
04/25/2017 11:15,2,1.178,ACTIVE,211.48,339.34,59.981,1493133304,"274151322000087","219011344069620",29.14,27.00,0,329.43,354.07,34.8,31.6,0.199,880893.7,880893.7,3015,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493133342,1900921.00
04/25/2017 11:30,2,1.555,ACTIVE,213.51,348.96,59.970,1493134203,"201051344000645","219011344069620",29.62,18.00,0,331.53,368.20,46.7,43.1,0.380,684445.4,684445.4,2976,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134204,1900922.00
04/25/2017 11:30,2,1.463,ACTIVE,211.70,344.15,59.975,1493134203,"274151322000085","219011344069620",28.96,21.00,0,329.43,357.98,42.9,39.5,0.287,905800.2,905800.2,2967,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134205,1900923.00
04/25/2017 11:30,2,1.580,ACTIVE,213.29,350.17,60.002,1493134203,"201051344000633","219011344069620",29.54,17.00,0,330.63,368.80,47.3,43.7,0.398,670838.3,670838.3,2987,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134206,1900924.00
04/25/2017 11:30,2,1.555,ACTIVE,213.29,349.26,59.996,1493134203,"201051344000469","219011344069620",30.18,16.00,0,329.73,367.90,47.5,43.9,0.393,673808.2,673808.2,2977,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134207,1900925.00
04/25/2017 11:30,2,1.684,ACTIVE,212.61,350.47,60.007,1493134203,"201051344000646","219011344069620",29.90,17.30,0,328.22,370.30,51.0,47.3,0.429,667413.9,667413.9,2980,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134208,1900926.00
04/25/2017 11:30,2,1.516,ACTIVE,211.48,351.97,59.970,1493134203,"274151322000052","219011344069620",29.48,20.30,0,329.43,358.88,45.3,41.8,0.309,938795.0,938795.0,2971,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134209,1900927.00
04/25/2017 11:30,2,1.709,ACTIVE,213.06,350.77,59.986,1493134203,"201051344000585","219011344069620",30.38,17.80,0,330.03,371.81,52.6,48.8,0.429,678606.9,678606.9,2979,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134210,1900928.00
04/25/2017 11:30,2,1.646,ACTIVE,212.83,348.96,59.996,1493134203,"201051344001230","219011344069620",30.57,16.30,0,327.02,369.40,51.0,47.3,0.420,671806.8,671806.8,2983,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134211,1900929.00
04/25/2017 11:30,2,1.666,ACTIVE,213.74,351.37,60.023,1493134203,"201051344000582","219011344069620",30.20,17.30,0,330.63,371.51,50.9,47.2,0.407,661735.6,661735.6,2971,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134212,1900930.00
04/25/2017 11:30,2,1.676,ACTIVE,212.61,349.56,59.949,1493134203,"201051344000955","219011344069620",30.61,17.50,0,326.12,370.00,52.0,48.3,0.433,680207.3,680207.3,2977,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134213,1900931.00
04/25/2017 11:30,2,1.004,ACTIVE,211.70,424.41,59.986,1493134203,"274151322000094","219011344069620",39.86,21.80,0,327.32,449.65,40.4,37.1,0.270,766988.5,766988.5,3055,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134214,1900932.00
04/25/2017 11:30,2,1.607,ACTIVE,213.06,349.26,59.981,1493134203,"201051344000579","219011344069620",30.10,16.70,0,330.93,368.50,49.0,45.4,0.398,691348.9,691348.9,2979,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134214,1900933.00
04/25/2017 11:30,2,1.729,ACTIVE,212.61,348.66,59.981,1493134203,"201051344000890","219011344069620",30.14,17.00,0,327.02,370.60,52.8,49.0,0.420,674029.2,674029.2,2977,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134215,1900934.00
04/25/2017 11:30,2,1.699,ACTIVE,212.83,349.56,59.981,1493134203,"201051344000438","219011344069620",30.42,17.50,0,330.03,371.21,52.4,48.6,0.433,676946.0,676946.0,2974,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134216,1900935.00
04/25/2017 11:30,2,1.719,ACTIVE,212.83,345.96,59.981,1493134203,"201051344000417","219011344069620",19.74,16.70,0,330.03,358.88,34.3,31.2,0.278,636114.9,636114.9,2999,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134217,1900936.00
04/25/2017 11:30,2,1.502,ACTIVE,211.70,346.26,59.981,1493134203,"274151322000083","219011344069620",29.74,20.00,0,329.43,358.88,45.3,41.8,0.327,929261.7,929261.7,2971,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134218,1900937.00
04/25/2017 11:30,2,1.578,ACTIVE,212.61,345.36,59.991,1493134203,"274151322000076","219011344069620",30.61,21.00,0,330.03,361.59,48.9,45.3,0.345,990614.4,990614.4,2968,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134219,1900938.00
04/25/2017 11:30,2,1.580,ACTIVE,212.83,348.36,60.044,1493134203,"201051344000868","219011344069620",30.30,17.00,0,329.73,368.20,48.5,44.9,0.398,672364.4,672364.4,2978,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134220,1900939.00
04/25/2017 11:30,2,1.588,ACTIVE,211.70,342.05,59.986,1493134203,"274151322000095","219011344069620",30.06,19.50,0,329.73,360.38,48.4,44.7,0.323,981033.7,981033.7,2973,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134221,1900940.00
04/25/2017 11:30,2,1.584,ACTIVE,213.06,346.56,59.986,1493134203,"201051344000988","219011344069620",19.90,16.70,0,330.63,359.78,31.9,28.8,0.265,611113.7,611113.7,2986,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134222,1900941.00
04/25/2017 11:30,2,1.744,ACTIVE,212.83,349.86,59.996,1493134203,"201051344001025","219011344069620",30.10,17.50,0,330.03,371.81,53.2,49.4,0.433,676238.2,676238.2,2981,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134223,1900942.00
04/25/2017 11:30,2,1.580,ACTIVE,213.29,349.26,59.986,1493134203,"201051344000458","219011344069620",30.20,18.30,0,330.63,368.20,48.3,44.7,0.407,684555.4,684555.4,2974,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134224,1900943.00
04/25/2017 11:30,2,1.590,ACTIVE,213.96,350.77,59.986,1493134203,"201051344000853","219011344069620",30.20,17.30,0,332.43,370.00,48.6,45.0,0.402,684996.2,684996.2,2980,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134225,1900944.00
04/25/2017 11:30,2,1.713,ACTIVE,213.06,351.37,59.981,1493134203,"201051344000685","219011344069620",30.06,16.70,0,329.43,371.81,52.2,48.4,0.446,676990.6,676990.6,2986,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134225,1900945.00
04/25/2017 11:30,2,1.701,ACTIVE,213.29,351.07,59.991,1493134203,"201051344000917","219011344069620",30.32,17.80,0,329.73,372.11,52.3,48.5,0.433,673609.6,673609.6,2983,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134226,1900946.00
04/25/2017 11:30,2,1.697,ACTIVE,213.29,351.07,60.002,1493134203,"201051344001145","219011344069620",30.49,15.80,0,330.33,372.11,52.5,48.7,0.429,681449.8,681449.8,2980,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134227,1900947.00
04/25/2017 11:30,2,1.729,ACTIVE,213.29,351.07,59.991,1493134203,"201051344000651","219011344069620",30.28,17.50,0,330.63,372.41,53.0,49.2,0.429,670242.4,670242.4,2979,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134228,1900948.00
04/25/2017 11:30,2,1.479,ACTIVE,211.25,339.65,59.986,1493134203,"274151322000088","219011344069620",29.62,21.00,0,329.43,358.58,44.4,40.9,0.287,890710.4,890710.4,2970,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134229,1900949.00
04/25/2017 11:30,2,1.033,ACTIVE,212.38,426.21,59.986,1493134203,"274151322000068","219011344069620",40.10,23.30,0,329.13,452.96,42.1,38.7,0.283,767312.6,767312.6,3051,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134230,1900950.00
04/25/2017 11:30,2,1.730,ACTIVE,212.83,350.77,59.986,1493134203,"201051344001135","219011344069620",30.32,17.80,0,329.73,371.51,53.1,49.4,0.438,665871.3,665871.3,2977,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134231,1900951.00
04/25/2017 11:30,2,1.643,ACTIVE,212.83,349.86,59.991,1493134203,"201051344000594","219011344069620",29.92,16.70,0,329.43,368.80,49.8,46.2,0.407,686468.3,686468.3,2979,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134232,1900952.00
04/25/2017 11:30,2,1.738,ACTIVE,213.29,350.77,59.959,1493134203,"201051344001203","219011344069620",30.36,17.30,0,330.03,373.61,53.5,49.7,0.433,674589.0,674589.0,2981,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134233,1900953.00
04/25/2017 11:30,2,1.533,ACTIVE,211.93,351.07,59.981,1493134203,"274151322000054","219011344069620",29.18,21.50,0,329.43,360.08,45.3,41.8,0.309,908813.2,908813.2,2965,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134234,1900954.00
04/25/2017 11:30,2,1.633,ACTIVE,213.29,348.96,60.028,1493134203,"201051344000867","219011344069620",29.94,17.50,0,330.33,368.80,49.5,45.9,0.393,671301.8,671301.8,2984,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134234,1900955.00
04/25/2017 11:30,2,1.754,ACTIVE,213.29,351.67,59.981,1493134203,"201051344001093","219011344069620",30.12,17.30,0,330.63,372.41,53.5,49.7,0.420,673416.6,673416.6,2978,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134235,1900956.00
04/25/2017 11:30,2,1.609,ACTIVE,213.51,350.17,59.986,1493134203,"201051344000900","219011344069620",29.96,17.30,0,330.03,369.40,48.8,45.2,0.398,692502.8,692502.8,2984,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134236,1900957.00
04/25/2017 11:30,2,1.609,ACTIVE,213.29,348.96,59.986,1493134203,"201051344000648","219011344069620",30.02,17.00,0,331.23,369.40,49.0,45.3,0.407,681928.6,681928.6,2979,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134237,1900958.00
04/25/2017 11:30,2,1.627,ACTIVE,213.51,349.86,59.981,1493134203,"201051344000569","219011344069620",30.14,17.80,0,331.53,369.70,49.7,46.0,0.411,694831.9,694831.9,2974,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134238,1900959.00
04/25/2017 11:30,2,1.629,ACTIVE,213.29,349.56,59.981,1493134203,"201051344000983","219011344069620",30.18,17.80,0,330.33,369.70,49.8,46.2,0.420,685482.1,685482.1,2979,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134239,1900960.00
04/25/2017 11:30,2,1.627,ACTIVE,213.51,350.47,59.981,1493134203,"201051344001158","219011344069620",30.08,16.70,0,330.63,370.00,49.6,45.9,0.411,671158.2,671158.2,2980,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134240,1900961.00
04/25/2017 11:30,2,1.623,ACTIVE,213.74,351.37,59.986,1493134203,"201051344000576","219011344069620",29.88,17.30,0,331.83,370.00,49.1,45.5,0.402,685309.5,685309.5,2983,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134241,1900962.00
04/25/2017 11:30,2,1.525,ACTIVE,211.93,346.86,59.970,1493134203,"274151322000087","219011344069620",29.56,26.00,0,329.73,358.28,45.6,42.1,0.292,880901.5,880901.5,3016,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493134242,1900963.00
04/25/2017 11:45,2,2.203,ACTIVE,214.41,356.18,60.007,1493135103,"201051344000645","219011344069620",29.76,18.70,0,331.83,384.43,66.4,62.2,0.539,684458.9,684458.9,2977,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135104,1900964.00
04/25/2017 11:45,2,2.051,ACTIVE,212.61,351.97,59.996,1493135103,"274151322000085","219011344069620",29.32,21.80,0,332.73,369.70,60.9,56.9,0.420,905812.7,905812.7,2968,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135105,1900965.00
04/25/2017 11:45,2,2.188,ACTIVE,214.41,357.68,60.007,1493135103,"201051344000633","219011344069620",30.32,17.50,0,332.13,384.73,67.2,62.9,0.579,670852.0,670852.0,2988,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135106,1900966.00
04/25/2017 11:45,2,2.191,ACTIVE,214.41,357.08,59.975,1493135103,"201051344000469","219011344069620",30.30,17.00,0,331.83,385.03,67.3,63.0,0.570,673821.9,673821.9,2978,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135107,1900967.00
04/25/2017 11:45,2,2.324,ACTIVE,213.29,356.78,59.996,1493135103,"201051344000646","219011344069620",30.40,17.50,0,331.23,387.44,71.6,67.2,0.610,667428.7,667428.7,2981,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135108,1900968.00
04/25/2017 11:45,2,2.129,ACTIVE,212.16,345.36,59.975,1493135103,"274151322000052","219011344069620",29.76,21.30,0,332.13,370.90,64.1,60.0,0.451,938808.1,938808.1,2972,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135109,1900969.00
04/25/2017 11:45,2,2.408,ACTIVE,213.96,357.68,60.002,1493135103,"201051344000585","219011344069620",30.06,18.30,0,332.73,387.74,73.3,68.9,0.610,678622.0,678622.0,2980,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135110,1900970.00
04/25/2017 11:45,2,2.344,ACTIVE,213.51,355.88,60.002,1493135103,"201051344001230","219011344069620",30.24,17.00,0,330.63,385.63,71.8,67.4,0.592,671821.5,671821.5,2984,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135111,1900971.00
04/25/2017 11:45,2,2.367,ACTIVE,214.64,357.98,59.996,1493135103,"201051344000582","219011344069620",29.76,17.80,0,332.43,388.34,71.3,66.9,0.588,661750.2,661750.2,2972,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135112,1900972.00
04/25/2017 11:45,2,2.369,ACTIVE,213.29,355.58,60.002,1493135103,"201051344000955","219011344069620",30.30,18.30,0,331.53,386.53,72.7,68.2,0.610,680222.3,680222.3,2978,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135113,1900973.00
04/25/2017 11:45,2,1.402,ACTIVE,212.38,436.13,60.002,1493135103,"274151322000094","219011344069620",40.12,22.00,0,399.76,456.57,56.6,52.7,0.384,767000.0,767000.0,3056,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135114,1900974.00
04/25/2017 11:45,2,2.225,ACTIVE,214.41,357.08,60.002,1493135103,"201051344000579","219011344069620",30.42,17.00,0,332.73,385.33,68.6,64.3,0.566,691362.9,691362.9,2980,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135115,1900975.00
04/25/2017 11:45,2,2.430,ACTIVE,213.74,356.48,60.012,1493135103,"201051344000890","219011344069620",29.70,17.50,0,330.93,387.44,73.2,68.7,0.597,674044.3,674044.3,2978,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135116,1900976.00
04/25/2017 11:45,2,2.391,ACTIVE,214.19,357.68,59.996,1493135103,"201051344000438","219011344069620",30.14,17.80,0,332.43,388.94,73.0,68.6,0.605,676961.0,676961.0,2975,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135117,1900977.00
04/25/2017 11:45,2,2.342,ACTIVE,213.96,350.47,60.002,1493135103,"201051344000417","219011344069620",20.02,17.30,0,332.13,370.90,47.5,43.9,0.389,636124.5,636124.5,3000,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135118,1900978.00
04/25/2017 11:45,2,2.117,ACTIVE,212.61,350.47,59.996,1493135103,"274151322000083","219011344069620",29.76,21.30,0,331.83,370.90,63.8,59.7,0.451,929274.7,929274.7,2972,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135118,1900979.00
04/25/2017 11:45,2,2.227,ACTIVE,213.06,345.96,59.996,1493135103,"274151322000076","219011344069620",30.53,21.50,0,333.33,374.51,68.8,64.4,0.482,990628.5,990628.5,2969,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135119,1900980.00
04/25/2017 11:45,2,2.238,ACTIVE,213.96,356.18,60.007,1493135103,"201051344000868","219011344069620",29.88,17.30,0,331.23,383.83,67.8,63.5,0.552,672378.3,672378.3,2979,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135120,1900981.00
04/25/2017 11:45,2,2.217,ACTIVE,211.93,359.18,60.002,1493135103,"274151322000095","219011344069620",30.30,21.00,0,331.83,372.71,68.0,63.7,0.468,981047.6,981047.6,2974,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135121,1900982.00
04/25/2017 11:45,2,2.227,ACTIVE,214.19,351.37,60.002,1493135103,"201051344000988","219011344069620",19.82,17.30,0,332.13,371.51,44.8,41.3,0.380,611122.7,611122.7,2987,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135122,1900983.00
04/25/2017 11:45,2,2.406,ACTIVE,213.74,357.38,60.039,1493135103,"201051344001025","219011344069620",30.20,18.00,0,333.03,388.04,73.6,69.1,0.601,676253.3,676253.3,2982,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135123,1900984.00
04/25/2017 11:45,2,2.217,ACTIVE,214.41,356.18,59.991,1493135103,"201051344000458","219011344069620",29.92,19.00,0,332.43,384.73,67.2,62.9,0.570,684569.1,684569.1,2975,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135124,1900985.00
04/25/2017 11:45,2,2.203,ACTIVE,214.87,357.98,60.002,1493135103,"201051344000853","219011344069620",30.34,18.00,0,333.63,385.63,67.7,63.4,0.566,685010.0,685010.0,2981,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135125,1900986.00
04/25/2017 11:45,2,2.355,ACTIVE,213.96,358.28,60.002,1493135103,"201051344000685","219011344069620",30.38,17.30,0,331.53,387.14,72.5,68.1,0.619,677005.5,677005.5,2987,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135126,1900987.00
04/25/2017 11:45,2,2.385,ACTIVE,214.19,357.68,60.034,1493135103,"201051344000917","219011344069620",29.96,18.30,0,332.13,387.14,72.4,67.9,0.601,673624.4,673624.4,2984,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135127,1900988.00
04/25/2017 11:45,2,2.371,ACTIVE,213.74,357.38,60.028,1493135103,"201051344001145","219011344069620",30.16,16.70,0,333.03,388.04,72.5,68.0,0.592,681464.7,681464.7,2981,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135127,1900989.00
04/25/2017 11:45,2,2.367,ACTIVE,214.19,357.98,59.991,1493135103,"201051344000651","219011344069620",30.45,18.30,0,334.24,388.04,73.1,68.6,0.601,670257.4,670257.4,2980,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135128,1900990.00
04/25/2017 11:45,2,2.102,ACTIVE,211.93,348.06,59.991,1493135103,"274151322000088","219011344069620",29.16,21.30,0,331.83,370.00,62.0,58.0,0.420,890723.0,890723.0,2971,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135129,1900991.00
04/25/2017 11:45,2,1.420,ACTIVE,212.83,436.73,60.007,1493135103,"274151322000068","219011344069620",40.55,23.80,0,404.87,459.27,58.7,54.7,0.402,767324.4,767324.4,3052,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135130,1900992.00
04/25/2017 11:45,2,2.404,ACTIVE,213.96,357.98,59.986,1493135103,"201051344001135","219011344069620",29.94,18.30,0,332.73,387.14,73.0,68.5,0.601,665886.3,665886.3,2978,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135131,1900993.00
04/25/2017 11:45,2,2.246,ACTIVE,213.74,356.78,60.002,1493135103,"201051344000594","219011344069620",30.34,17.00,0,331.23,384.13,69.0,64.7,0.561,686482.3,686482.3,2980,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135132,1900994.00
04/25/2017 11:45,2,2.410,ACTIVE,214.19,357.38,59.981,1493135103,"201051344001203","219011344069620",30.08,18.00,0,333.33,388.64,73.5,69.0,0.614,674604.0,674604.0,2982,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135133,1900995.00
04/25/2017 11:45,2,2.104,ACTIVE,212.38,358.58,59.981,1493135103,"274151322000054","219011344069620",29.50,22.00,0,332.13,371.21,62.8,58.7,0.429,908826.0,908826.0,2966,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135134,1900996.00
04/25/2017 11:45,2,2.234,ACTIVE,214.41,356.18,59.981,1493135103,"201051344000867","219011344069620",30.16,18.30,0,331.53,383.23,68.2,63.9,0.552,671315.7,671315.7,2985,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135135,1900997.00
04/25/2017 11:45,2,2.396,ACTIVE,214.19,358.88,60.012,1493135103,"201051344001093","219011344069620",30.14,18.00,0,333.03,387.74,73.2,68.7,0.592,673431.6,673431.6,2979,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135136,1900998.00
04/25/2017 11:45,2,2.223,ACTIVE,214.41,357.38,59.991,1493135103,"201051344000900","219011344069620",30.04,17.80,0,331.83,384.43,67.6,63.4,0.561,692516.5,692516.5,2985,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135137,1900999.00
04/25/2017 11:45,2,2.207,ACTIVE,214.41,356.18,59.996,1493135103,"201051344000648","219011344069620",30.12,17.50,0,332.73,384.43,67.3,63.0,0.561,681942.3,681942.3,2980,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135138,1901000.00
04/25/2017 11:45,2,2.242,ACTIVE,214.64,356.48,59.991,1493135103,"201051344000569","219011344069620",30.00,18.30,0,332.43,384.73,68.1,63.8,0.561,694845.7,694845.7,2975,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135139,1901001.00
04/25/2017 11:45,2,2.232,ACTIVE,214.41,357.08,59.981,1493135103,"201051344000983","219011344069620",30.24,18.00,0,332.73,384.73,68.4,64.1,0.579,685496.0,685496.0,2980,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135139,1901002.00
04/25/2017 11:45,2,2.254,ACTIVE,214.64,357.08,59.986,1493135103,"201051344001158","219011344069620",29.84,17.50,0,332.73,384.73,68.2,63.9,0.566,671172.0,671172.0,2981,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135140,1901003.00
04/25/2017 11:45,2,2.234,ACTIVE,214.87,358.28,59.996,1493135103,"201051344000576","219011344069620",29.74,18.00,0,332.73,385.03,67.3,63.1,0.561,685323.1,685323.1,2984,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135141,1901004.00
04/25/2017 11:45,2,2.117,ACTIVE,212.16,357.68,59.991,1493135103,"274151322000087","219011344069620",29.30,27.00,0,332.13,369.70,62.9,58.8,0.407,880914.3,880914.3,3017,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493135142,1901005.00
04/25/2017 12:00,2,3.475,ACTIVE,216.45,351.37,59.981,1493136003,"201051344000645","219011344069620",29.24,23.30,0,318.00,412.38,103.0,97.5,0.473,684490.0,684490.0,2978,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136004,1901006.00
04/25/2017 12:00,2,3.270,ACTIVE,213.74,344.76,59.981,1493136003,"274151322000085","219011344069620",28.27,27.30,0,331.53,387.14,93.5,88.3,0.354,905840.7,905840.7,2969,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136005,1901007.00
04/25/2017 12:00,2,3.477,ACTIVE,216.00,351.97,59.991,1493136003,"201051344000633","219011344069620",29.54,22.50,0,318.91,412.98,104.0,98.5,0.495,670883.3,670883.3,2989,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136006,1901008.00
04/25/2017 12:00,2,3.490,ACTIVE,216.45,351.37,59.986,1493136003,"201051344000469","219011344069620",29.36,21.50,0,316.50,413.59,103.8,98.2,0.491,673853.2,673853.2,2979,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136007,1901009.00
04/25/2017 12:00,2,3.584,ACTIVE,215.09,349.86,60.012,1493136003,"201051344000646","219011344069620",29.58,22.50,0,330.93,414.49,107.4,101.8,0.513,667460.5,667460.5,2982,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136008,1901010.00
