ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 12:00,2,3.367,ACTIVE,213.29,351.97,59.981,1493136003,"274151322000052","219011344069620",29.10,27.30,0,327.92,390.74,99.3,93.9,0.389,938837.7,938837.7,2973,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136008,1901011.00
04/25/2017 12:00,2,3.654,ACTIVE,216.00,350.77,59.986,1493136003,"201051344000585","219011344069620",29.52,22.80,0,333.33,413.29,109.3,103.5,0.504,678654.2,678654.2,2981,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136009,1901012.00
04/25/2017 12:00,2,3.578,ACTIVE,215.32,349.86,59.991,1493136003,"201051344001230","219011344069620",29.84,21.30,0,331.23,412.98,108.1,102.4,0.504,671853.5,671853.5,2985,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136010,1901013.00
04/25/2017 12:00,2,3.605,ACTIVE,216.45,352.27,59.986,1493136003,"201051344000582","219011344069620",29.44,22.30,0,333.63,414.79,107.5,101.8,0.491,661782.0,661782.0,2973,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136011,1901014.00
04/25/2017 12:00,2,3.639,ACTIVE,215.54,351.07,59.975,1493136003,"201051344000955","219011344069620",29.54,22.50,0,332.13,414.19,108.9,103.2,0.521,680254.5,680254.5,2979,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136012,1901015.00
04/25/2017 12:00,2,2.270,ACTIVE,213.51,417.19,59.981,1493136003,"274151322000094","219011344069620",39.12,27.50,0,398.86,475.20,89.8,84.7,0.340,767026.8,767026.8,3057,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136013,1901016.00
04/25/2017 12:00,2,3.496,ACTIVE,216.45,351.37,59.981,1493136003,"201051344000579","219011344069620",29.94,22.00,0,318.61,413.29,106.0,100.4,0.491,691394.6,691394.6,2981,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136014,1901017.00
04/25/2017 12:00,2,3.662,ACTIVE,215.54,349.86,59.986,1493136003,"201051344000890","219011344069620",29.48,22.00,0,331.53,413.89,109.2,103.5,0.495,674076.6,674076.6,2979,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136015,1901018.00
04/25/2017 12:00,2,3.633,ACTIVE,216.22,351.67,59.975,1493136003,"201051344000438","219011344069620",29.74,22.30,0,333.93,414.79,109.4,103.7,0.513,676993.3,676993.3,2976,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136016,1901019.00
04/25/2017 12:00,2,3.645,ACTIVE,215.77,357.38,59.981,1493136003,"201051344000417","219011344069620",19.08,20.00,0,318.61,389.84,70.5,66.1,0.601,636145.2,636145.2,3001,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136017,1901020.00
04/25/2017 12:00,2,3.342,ACTIVE,213.51,347.46,59.970,1493136003,"274151322000083","219011344069620",29.12,27.80,0,330.33,390.74,98.5,93.1,0.389,929304.0,929304.0,2973,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136017,1901021.00
04/25/2017 12:00,2,3.547,ACTIVE,214.19,353.47,59.986,1493136003,"274151322000076","219011344069620",29.72,28.00,0,329.13,394.65,106.8,101.1,0.420,990660.3,990660.3,2970,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136018,1901022.00
04/25/2017 12:00,2,3.510,ACTIVE,215.54,349.56,60.002,1493136003,"201051344000868","219011344069620",29.26,22.00,0,319.51,414.49,104.0,98.4,0.491,672409.6,672409.6,2980,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136019,1901023.00
04/25/2017 12:00,2,3.518,ACTIVE,213.51,353.47,59.975,1493136003,"274151322000095","219011344069620",29.56,27.80,0,327.62,394.65,105.3,99.7,0.398,981079.1,981079.1,2975,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136020,1901024.00
04/25/2017 12:00,2,3.533,ACTIVE,215.77,357.68,59.991,1493136003,"201051344000988","219011344069620",19.20,20.30,0,317.40,391.64,68.7,64.3,0.579,611143.2,611143.2,2988,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136021,1901025.00
04/25/2017 12:00,2,3.693,ACTIVE,215.77,351.07,59.975,1493136003,"201051344001025","219011344069620",29.38,23.30,0,334.24,414.79,109.9,104.1,0.499,676285.8,676285.8,2983,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136022,1901026.00
04/25/2017 12:00,2,3.498,ACTIVE,216.22,351.07,59.975,1493136003,"201051344000458","219011344069620",29.38,24.00,0,317.70,412.98,104.0,98.5,0.495,684600.3,684600.3,2976,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136023,1901027.00
04/25/2017 12:00,2,3.492,ACTIVE,216.90,352.87,59.975,1493136003,"201051344000853","219011344069620",29.42,22.50,0,319.51,416.89,104.1,98.6,0.491,685041.3,685041.3,2982,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136024,1901028.00
04/25/2017 12:00,2,3.633,ACTIVE,215.54,352.27,59.991,1493136003,"201051344000685","219011344069620",29.68,21.50,0,333.33,413.89,109.2,103.5,0.530,677037.8,677037.8,2988,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136025,1901029.00
04/25/2017 12:00,2,3.625,ACTIVE,216.22,352.27,59.965,1493136003,"201051344000917","219011344069620",29.58,23.00,0,333.33,413.89,108.6,102.9,0.508,673656.6,673656.6,2985,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136026,1901030.00
04/25/2017 12:00,2,3.625,ACTIVE,215.54,351.97,59.970,1493136003,"201051344001145","219011344069620",29.74,21.50,0,333.03,414.19,109.2,103.5,0.499,681496.9,681496.9,2982,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136027,1901031.00
04/25/2017 12:00,2,3.650,ACTIVE,216.45,352.27,60.018,1493136003,"201051344000651","219011344069620",29.62,22.50,0,333.63,413.29,109.5,103.8,0.499,670289.8,670289.8,2981,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136028,1901032.00
04/25/2017 12:00,2,3.301,ACTIVE,213.06,351.67,59.970,1493136003,"274151322000088","219011344069620",28.82,27.30,0,330.63,389.54,96.4,91.1,0.358,890751.8,890751.8,2972,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136029,1901033.00
04/25/2017 12:00,2,2.283,ACTIVE,214.19,425.31,59.959,1493136003,"274151322000068","219011344069620",39.30,30.00,0,395.85,471.60,90.0,84.9,0.336,767351.5,767351.5,3053,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136029,1901034.00
04/25/2017 12:00,2,3.643,ACTIVE,215.77,349.86,59.970,1493136003,"201051344001135","219011344069620",29.56,23.00,0,333.33,414.49,109.0,103.2,0.504,665918.4,665918.4,2979,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136030,1901035.00
04/25/2017 12:00,2,3.537,ACTIVE,215.32,349.26,59.975,1493136003,"201051344000594","219011344069620",29.82,22.00,0,318.61,415.09,106.8,101.2,0.491,686514.2,686514.2,2981,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136031,1901036.00
04/25/2017 12:00,2,3.693,ACTIVE,216.22,352.27,59.970,1493136003,"201051344001203","219011344069620",29.38,22.30,0,334.24,413.89,110.0,104.3,0.513,674636.6,674636.6,2983,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136032,1901037.00
04/25/2017 12:00,2,3.359,ACTIVE,213.51,343.85,59.970,1493136003,"274151322000054","219011344069620",28.23,28.30,0,330.03,389.84,96.0,90.7,0.367,908854.7,908854.7,2967,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136033,1901038.00
04/25/2017 12:00,2,3.525,ACTIVE,215.77,350.47,59.975,1493136003,"201051344000867","219011344069620",29.34,23.30,0,319.21,413.29,104.8,99.2,0.482,671347.1,671347.1,2986,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136034,1901039.00
04/25/2017 12:00,2,3.662,ACTIVE,216.00,352.57,59.970,1493136003,"201051344001093","219011344069620",29.48,22.00,0,333.63,414.19,109.4,103.7,0.495,673464.0,673464.0,2980,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136035,1901040.00
04/25/2017 12:00,2,3.521,ACTIVE,216.22,351.67,59.975,1493136003,"201051344000900","219011344069620",29.42,22.50,0,318.91,413.59,104.9,99.3,0.486,692548.0,692548.0,2986,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136036,1901041.00
04/25/2017 12:00,2,3.453,ACTIVE,216.22,351.37,59.975,1493136003,"201051344000648","219011344069620",29.68,22.00,0,319.21,413.29,103.7,98.2,0.486,681973.3,681973.3,2981,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136037,1901042.00
04/25/2017 12:00,2,3.492,ACTIVE,216.45,351.97,59.986,1493136003,"201051344000569","219011344069620",29.48,23.00,0,318.30,412.68,104.3,98.7,0.495,694877.0,694877.0,2976,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136038,1901043.00
04/25/2017 12:00,2,3.502,ACTIVE,216.45,351.07,59.975,1493136003,"201051344000983","219011344069620",29.62,22.80,0,319.21,413.29,105.0,99.5,0.504,685527.4,685527.4,2981,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136039,1901044.00
04/25/2017 12:00,2,3.525,ACTIVE,216.45,350.77,59.975,1493136003,"201051344001158","219011344069620",29.42,22.00,0,319.81,412.68,105.1,99.5,0.491,671203.4,671203.4,2982,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136040,1901045.00
04/25/2017 12:00,2,3.428,ACTIVE,216.67,352.27,59.975,1493136003,"201051344000576","219011344069620",29.82,23.00,0,319.51,412.08,103.6,98.1,0.473,685354.3,685354.3,2985,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136041,1901046.00
04/25/2017 12:00,2,3.299,ACTIVE,213.51,342.65,59.970,1493136003,"274151322000087","219011344069620",29.08,34.00,0,328.82,388.94,97.2,91.8,0.358,880943.2,880943.2,3018,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136042,1901047.00
04/25/2017 12:15,2,4.172,ACTIVE,217.13,353.47,59.922,1493136903,"201051344000645","219011344069620",28.65,25.50,0,334.54,427.71,121.0,114.9,0.548,684521.2,684521.2,2979,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136904,1901048.00
04/25/2017 12:15,2,3.932,ACTIVE,213.96,343.85,59.949,1493136903,"274151322000085","219011344069620",27.51,30.80,0,331.83,393.45,109.5,103.8,0.415,905868.8,905868.8,2970,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136905,1901049.00
04/25/2017 12:15,2,4.090,ACTIVE,216.67,354.37,59.933,1493136903,"201051344000633","219011344069620",29.38,25.30,0,333.63,422.00,121.7,115.5,0.583,670914.7,670914.7,2990,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136906,1901050.00
04/25/2017 12:15,2,4.135,ACTIVE,217.35,354.37,59.954,1493136903,"201051344000469","219011344069620",29.02,23.80,0,333.93,428.61,121.6,115.4,0.579,673884.5,673884.5,2980,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136907,1901051.00
04/25/2017 12:15,2,4.256,ACTIVE,216.00,353.17,59.944,1493136903,"201051344000646","219011344069620",29.16,24.80,0,332.43,423.50,125.7,119.4,0.592,667492.7,667492.7,2983,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136907,1901052.00
04/25/2017 12:15,2,4.027,ACTIVE,213.96,347.46,59.944,1493136903,"274151322000052","219011344069620",28.47,31.30,0,331.53,397.05,116.2,110.2,0.451,938867.5,938867.5,2974,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136908,1901053.00
04/25/2017 12:15,2,4.318,ACTIVE,216.90,354.37,59.949,1493136903,"201051344000585","219011344069620",29.18,25.50,0,333.33,421.10,127.6,121.2,0.588,678686.9,678686.9,2982,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136909,1901054.00
04/25/2017 12:15,2,4.219,ACTIVE,216.00,352.57,59.949,1493136903,"201051344001230","219011344069620",29.56,23.30,0,332.13,423.20,126.3,120.0,0.588,671885.9,671885.9,2986,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136910,1901055.00
04/25/2017 12:15,2,4.254,ACTIVE,217.13,353.77,59.938,1493136903,"201051344000582","219011344069620",29.12,25.00,0,333.03,423.20,125.5,119.2,0.575,661814.2,661814.2,2974,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136911,1901056.00
04/25/2017 12:15,2,4.303,ACTIVE,216.00,352.87,59.959,1493136903,"201051344000955","219011344069620",29.06,25.80,0,333.03,422.60,126.7,120.4,0.597,680287.1,680287.1,2980,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136912,1901057.00
04/25/2017 12:15,2,2.555,ACTIVE,213.96,428.91,59.944,1493136903,"274151322000094","219011344069620",40.04,31.50,0,399.76,468.89,103.9,98.4,0.407,767053.8,767053.8,3058,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136913,1901058.00
04/25/2017 12:15,2,4.137,ACTIVE,217.35,354.07,59.949,1493136903,"201051344000579","219011344069620",29.44,24.80,0,335.44,427.71,123.3,117.1,0.570,691426.4,691426.4,2982,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136914,1901059.00
04/25/2017 12:15,2,4.314,ACTIVE,216.00,353.47,59.954,1493136903,"201051344000890","219011344069620",29.12,24.50,0,333.33,422.60,127.3,120.9,0.583,674109.3,674109.3,2980,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136915,1901060.00
04/25/2017 12:15,2,4.248,ACTIVE,216.67,354.07,59.944,1493136903,"201051344000438","219011344069620",29.48,24.80,0,333.63,421.70,126.9,120.6,0.597,677026.0,677026.0,2977,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136916,1901061.00
04/25/2017 12:15,2,4.246,ACTIVE,216.22,348.36,59.938,1493136903,"201051344000417","219011344069620",19.06,23.50,0,319.21,396.15,82.0,77.2,0.380,636166.1,636166.1,3002,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136917,1901062.00
04/25/2017 12:15,2,3.939,ACTIVE,213.96,359.18,59.949,1493136903,"274151322000083","219011344069620",28.82,31.30,0,330.93,395.85,115.0,109.1,0.455,929333.7,929333.7,2974,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136918,1901063.00
04/25/2017 12:15,2,4.178,ACTIVE,214.64,345.06,59.938,1493136903,"274151322000076","219011344069620",29.42,32.00,0,332.43,401.56,124.6,118.4,0.486,990692.4,990692.4,2971,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136919,1901064.00
04/25/2017 12:15,2,4.129,ACTIVE,216.45,352.27,59.959,1493136903,"201051344000868","219011344069620",28.94,24.00,0,333.33,422.90,121.0,114.8,0.557,672441.0,672441.0,2981,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136920,1901065.00
04/25/2017 12:15,2,4.137,ACTIVE,213.74,354.67,59.959,1493136903,"274151322000095","219011344069620",29.34,31.80,0,329.73,400.36,123.0,116.7,0.468,981110.8,981110.8,2976,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136921,1901066.00
04/25/2017 12:15,2,4.135,ACTIVE,217.13,350.77,59.949,1493136903,"201051344000988","219011344069620",19.06,23.80,0,321.31,403.97,79.8,75.1,0.371,611163.7,611163.7,2989,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136922,1901067.00
04/25/2017 12:15,2,4.328,ACTIVE,216.67,352.87,59.954,1493136903,"201051344001025","219011344069620",29.10,25.50,0,333.33,420.80,127.6,121.2,0.570,676318.6,676318.6,2984,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136923,1901068.00
04/25/2017 12:15,2,4.111,ACTIVE,217.13,353.17,59.954,1493136903,"201051344000458","219011344069620",29.02,26.30,0,336.04,427.71,120.9,114.8,0.583,684631.7,684631.7,2977,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136924,1901069.00
04/25/2017 12:15,2,4.096,ACTIVE,217.58,355.28,59.949,1493136903,"201051344000853","219011344069620",29.20,25.50,0,338.14,428.01,121.2,115.1,0.570,685072.7,685072.7,2983,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136924,1901070.00
04/25/2017 12:15,2,4.238,ACTIVE,216.22,354.07,59.944,1493136903,"201051344000685","219011344069620",29.54,23.80,0,333.03,422.90,126.7,120.4,0.610,677070.5,677070.5,2989,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136925,1901071.00
04/25/2017 12:15,2,4.279,ACTIVE,216.90,354.37,59.922,1493136903,"201051344000917","219011344069620",29.08,26.30,0,332.43,421.70,126.1,119.8,0.592,673689.1,673689.1,2986,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136926,1901072.00
04/25/2017 12:15,2,4.291,ACTIVE,216.22,352.57,59.949,1493136903,"201051344001145","219011344069620",29.18,24.00,0,333.33,422.00,126.8,120.5,0.583,681529.6,681529.6,2983,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136927,1901073.00
04/25/2017 12:15,2,4.342,ACTIVE,217.13,354.07,59.959,1493136903,"201051344000651","219011344069620",28.90,25.30,0,333.03,421.40,127.1,120.7,0.583,670322.6,670322.6,2982,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136928,1901074.00
04/25/2017 12:15,2,3.916,ACTIVE,213.74,349.86,59.944,1493136903,"274151322000088","219011344069620",28.37,30.80,0,330.63,395.55,112.5,106.7,0.429,890780.8,890780.8,2973,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136929,1901075.00
04/25/2017 12:15,2,2.682,ACTIVE,214.87,416.89,59.938,1493136903,"274151322000068","219011344069620",38.84,33.80,0,396.15,462.28,106.5,100.8,0.398,767378.6,767378.6,3054,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136930,1901076.00
04/25/2017 12:15,2,4.291,ACTIVE,216.67,353.17,59.949,1493136903,"201051344001135","219011344069620",29.10,25.80,0,333.33,422.00,126.5,120.2,0.588,665950.9,665950.9,2980,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136931,1901077.00
04/25/2017 12:15,2,4.148,ACTIVE,216.00,353.17,59.938,1493136903,"201051344000594","219011344069620",29.44,24.30,0,332.73,422.60,123.7,117.4,0.570,686546.3,686546.3,2982,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136932,1901078.00
04/25/2017 12:15,2,4.303,ACTIVE,216.90,354.07,59.959,1493136903,"201051344001203","219011344069620",29.32,25.00,0,333.63,422.00,127.8,121.4,0.597,674669.4,674669.4,2984,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136933,1901079.00
04/25/2017 12:15,2,3.965,ACTIVE,213.96,353.47,59.944,1493136903,"274151322000054","219011344069620",27.77,31.50,0,330.93,396.45,111.5,105.7,0.424,908883.5,908883.5,2968,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136933,1901080.00
04/25/2017 12:15,2,4.133,ACTIVE,216.67,352.27,59.944,1493136903,"201051344000867","219011344069620",29.16,26.30,0,333.93,421.70,122.1,115.9,0.557,671378.6,671378.6,2987,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136934,1901081.00
04/25/2017 12:15,2,4.303,ACTIVE,216.90,354.37,59.938,1493136903,"201051344001093","219011344069620",29.12,25.00,0,333.03,422.00,126.9,120.6,0.579,673496.5,673496.5,2981,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136935,1901082.00
04/25/2017 12:15,2,4.158,ACTIVE,216.90,354.37,59.922,1493136903,"201051344000900","219011344069620",29.28,25.00,0,333.93,427.71,123.3,117.1,0.561,692579.6,692579.6,2987,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136936,1901083.00
04/25/2017 12:15,2,4.107,ACTIVE,216.90,352.87,59.949,1493136903,"201051344000648","219011344069620",29.22,24.80,0,335.14,428.61,121.6,115.5,0.561,682004.5,682004.5,2982,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136937,1901084.00
04/25/2017 12:15,2,4.168,ACTIVE,217.13,353.47,59.970,1493136903,"201051344000569","219011344069620",29.04,26.30,0,333.63,428.01,122.7,116.5,0.579,694908.4,694908.4,2977,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136938,1901085.00
04/25/2017 12:15,2,4.162,ACTIVE,217.13,352.87,59.901,1493136903,"201051344000983","219011344069620",29.34,26.00,0,333.93,428.31,123.7,117.5,0.588,685558.9,685558.9,2982,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136939,1901086.00
04/25/2017 12:15,2,4.162,ACTIVE,217.35,354.37,59.938,1493136903,"201051344001158","219011344069620",29.20,25.30,0,333.93,428.01,123.1,116.9,0.575,671234.9,671234.9,2983,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136940,1901087.00
04/25/2017 12:15,2,4.127,ACTIVE,217.35,354.97,59.922,1493136903,"201051344000576","219011344069620",29.32,25.80,0,336.94,428.01,122.6,116.4,0.575,685385.5,685385.5,2986,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136941,1901088.00
04/25/2017 12:15,2,3.963,ACTIVE,213.96,358.58,59.928,1493136903,"274151322000087","219011344069620",28.49,38.40,0,327.62,393.75,114.3,108.4,0.424,880972.2,880972.2,3019,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493136942,1901089.00
04/25/2017 12:30,2,5.154,ACTIVE,217.80,358.88,59.996,1493137803,"201051344000645","219011344069620",28.69,27.00,0,331.53,411.18,149.8,142.7,0.685,684555.3,684555.3,2980,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137804,1901090.00
04/25/2017 12:30,2,4.594,ACTIVE,213.96,360.69,59.970,1493137803,"274151322000085","219011344069620",27.57,33.80,0,332.73,388.04,128.2,121.9,0.499,905899.3,905899.3,2971,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137805,1901091.00
04/25/2017 12:30,2,4.768,ACTIVE,217.13,356.78,60.002,1493137803,"201051344000633","219011344069620",29.14,27.00,0,327.92,410.88,140.7,133.9,0.672,670948.8,670948.8,2991,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137806,1901092.00
04/25/2017 12:30,2,4.607,ACTIVE,217.58,356.48,60.018,1493137803,"201051344000469","219011344069620",28.92,26.00,0,330.33,413.29,134.9,128.3,0.636,673918.7,673918.7,2981,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137807,1901093.00
04/25/2017 12:30,2,4.633,ACTIVE,216.00,354.67,59.954,1493137803,"201051344000646","219011344069620",29.08,27.50,0,333.03,414.19,136.4,129.7,0.641,667527.6,667527.6,2984,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137808,1901094.00
04/25/2017 12:30,2,4.322,ACTIVE,213.74,348.06,59.986,1493137803,"274151322000052","219011344069620",28.59,34.80,0,331.53,391.34,125.0,118.8,0.491,938899.9,938899.9,2975,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137808,1901095.00
04/25/2017 12:30,2,4.814,ACTIVE,217.13,356.48,59.981,1493137803,"201051344000585","219011344069620",29.80,27.80,0,334.24,411.48,145.5,138.5,0.685,678722.4,678722.4,2983,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137809,1901096.00
04/25/2017 12:30,2,5.145,ACTIVE,216.22,355.58,59.986,1493137803,"201051344001230","219011344069620",29.00,25.00,0,332.43,412.38,151.1,143.9,0.707,671921.1,671921.1,2987,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137810,1901097.00
04/25/2017 12:30,2,5.525,ACTIVE,217.58,358.88,59.986,1493137803,"201051344000582","219011344069620",28.73,27.50,0,333.93,413.59,160.8,153.3,0.742,661849.2,661849.2,2975,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137811,1901098.00
04/25/2017 12:30,2,5.637,ACTIVE,216.45,358.28,59.986,1493137803,"201051344000955","219011344069620",28.96,28.30,0,332.73,413.59,165.4,157.7,0.787,680322.4,680322.4,2981,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137812,1901099.00
04/25/2017 12:30,2,3.557,ACTIVE,214.19,420.80,59.991,1493137803,"274151322000094","219011344069620",38.29,34.30,0,396.75,459.87,137.9,131.2,0.530,767083.2,767083.2,3059,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137813,1901100.00
04/25/2017 12:30,2,5.289,ACTIVE,218.48,359.18,59.991,1493137803,"201051344000579","219011344069620",29.86,27.00,0,327.62,414.19,160.0,152.5,0.742,691461.1,691461.1,2983,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137814,1901101.00
04/25/2017 12:30,2,5.469,ACTIVE,216.22,357.08,59.996,1493137803,"201051344000890","219011344069620",29.42,25.30,0,331.83,413.59,162.9,155.3,0.751,674144.8,674144.8,2981,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137815,1901102.00
04/25/2017 12:30,2,5.521,ACTIVE,216.90,357.08,59.965,1493137803,"201051344000438","219011344069620",29.28,26.50,0,333.63,413.59,163.7,156.1,0.769,677061.5,677061.5,2978,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137816,1901103.00
04/25/2017 12:30,2,5.525,ACTIVE,216.67,351.67,59.991,1493137803,"201051344000417","219011344069620",18.98,25.80,0,333.93,389.54,106.3,100.7,0.499,636188.8,636188.8,3003,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137817,1901104.00
04/25/2017 12:30,2,5.170,ACTIVE,213.96,353.17,59.981,1493137803,"274151322000083","219011344069620",28.77,34.80,0,331.83,390.14,150.5,143.3,0.601,929365.9,929365.9,2975,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137818,1901105.00
04/25/2017 12:30,2,5.455,ACTIVE,215.32,349.26,60.002,1493137803,"274151322000076","219011344069620",29.36,34.50,0,333.03,396.75,161.9,154.4,0.632,990727.4,990727.4,2972,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137819,1901106.00
04/25/2017 12:30,2,5.328,ACTIVE,217.35,357.68,59.975,1493137803,"201051344000868","219011344069620",28.90,26.00,0,327.02,411.48,155.8,148.5,0.707,672475.1,672475.1,2982,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137820,1901107.00
04/25/2017 12:30,2,5.301,ACTIVE,214.41,353.77,59.975,1493137803,"274151322000095","219011344069620",29.18,35.40,0,331.53,393.75,156.6,149.2,0.583,981145.4,981145.4,2977,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137821,1901108.00
04/25/2017 12:30,2,5.369,ACTIVE,218.48,355.58,59.975,1493137803,"201051344000988","219011344069620",18.87,26.00,0,330.63,391.34,102.6,97.1,0.473,611186.1,611186.1,2990,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137821,1901109.00
04/25/2017 12:30,2,5.486,ACTIVE,217.13,356.48,59.954,1493137803,"201051344001025","219011344069620",28.98,28.00,0,333.93,413.89,161.0,153.4,0.725,676354.3,676354.3,2985,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137822,1901110.00
04/25/2017 12:30,2,5.217,ACTIVE,218.26,357.68,59.975,1493137803,"201051344000458","219011344069620",29.12,27.80,0,331.53,411.78,153.8,146.6,0.729,684665.8,684665.8,2978,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137823,1901111.00
04/25/2017 12:30,2,5.146,ACTIVE,218.26,356.48,60.012,1493137803,"201051344000853","219011344069620",28.98,27.30,0,331.83,416.89,151.0,143.8,0.725,685107.0,685107.0,2984,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137824,1901112.00
04/25/2017 12:30,2,5.258,ACTIVE,216.00,355.88,59.991,1493137803,"201051344000685","219011344069620",29.18,24.80,0,333.63,414.19,155.5,148.1,0.765,677106.0,677106.0,2990,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137825,1901113.00
04/25/2017 12:30,2,5.135,ACTIVE,216.90,356.78,59.986,1493137803,"201051344000917","219011344069620",29.42,28.30,0,333.63,412.08,153.0,145.8,0.720,673724.4,673724.4,2987,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137826,1901114.00
04/25/2017 12:30,2,5.143,ACTIVE,216.00,355.88,59.986,1493137803,"201051344001145","219011344069620",29.60,25.50,0,333.63,413.59,154.1,146.8,0.716,681565.2,681565.2,2984,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137827,1901115.00
04/25/2017 12:30,2,5.217,ACTIVE,217.35,357.98,59.991,1493137803,"201051344000651","219011344069620",29.26,28.00,0,333.03,412.98,154.6,147.3,0.712,670358.2,670358.2,2983,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137828,1901116.00
04/25/2017 12:30,2,4.857,ACTIVE,214.19,364.29,59.986,1493137803,"274151322000088","219011344069620",28.35,32.60,0,331.83,389.84,139.5,132.7,0.530,890812.5,890812.5,2974,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137829,1901117.00
04/25/2017 12:30,2,3.396,ACTIVE,215.32,412.98,59.981,1493137803,"274151322000068","219011344069620",38.59,36.80,0,400.36,464.38,133.1,126.5,0.504,767408.4,767408.4,3055,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137830,1901118.00
04/25/2017 12:30,2,5.350,ACTIVE,216.90,356.78,59.986,1493137803,"201051344001135","219011344069620",29.10,28.50,0,333.33,413.59,157.8,150.3,0.734,665986.3,665986.3,2981,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137830,1901119.00
04/25/2017 12:30,2,5.236,ACTIVE,216.67,356.48,59.986,1493137803,"201051344000594","219011344069620",29.36,27.50,0,326.42,414.79,155.6,148.2,0.720,686581.1,686581.1,2983,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137831,1901120.00
04/25/2017 12:30,2,5.309,ACTIVE,217.80,357.98,59.975,1493137803,"201051344001203","219011344069620",29.26,27.50,0,333.93,412.98,157.4,150.0,0.729,674705.1,674705.1,2985,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137832,1901121.00
04/25/2017 12:30,2,4.955,ACTIVE,214.41,363.09,59.981,1493137803,"274151322000054","219011344069620",27.67,34.80,0,332.13,389.84,138.8,132.1,0.530,908914.7,908914.7,2969,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137833,1901122.00
04/25/2017 12:30,2,5.146,ACTIVE,217.35,356.18,59.970,1493137803,"201051344000867","219011344069620",29.00,28.00,0,327.62,410.58,151.2,144.1,0.689,671412.9,671412.9,2988,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137834,1901123.00
04/25/2017 12:30,2,5.344,ACTIVE,217.58,358.88,59.975,1493137803,"201051344001093","219011344069620",28.75,27.00,0,334.24,413.59,155.7,148.3,0.707,673531.9,673531.9,2982,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137835,1901124.00
04/25/2017 12:30,2,5.072,ACTIVE,217.80,356.78,59.986,1493137803,"201051344000900","219011344069620",29.18,26.50,0,326.42,412.08,149.9,142.7,0.681,692614.2,692614.2,2988,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137836,1901125.00
04/25/2017 12:30,2,4.791,ACTIVE,217.80,358.28,59.970,1493137803,"201051344000648","219011344069620",29.52,26.30,0,327.32,411.78,143.1,136.2,0.667,682038.5,682038.5,2983,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137837,1901126.00
04/25/2017 12:30,2,4.740,ACTIVE,217.80,356.78,59.981,1493137803,"201051344000569","219011344069620",29.54,28.00,0,327.62,411.78,141.8,134.9,0.663,694942.7,694942.7,2978,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137838,1901127.00
04/25/2017 12:30,2,4.828,ACTIVE,217.80,356.18,59.975,1493137803,"201051344000983","219011344069620",29.08,28.00,0,327.92,412.38,142.4,135.5,0.672,685593.4,685593.4,2983,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137839,1901128.00
04/25/2017 12:30,2,4.832,ACTIVE,217.80,356.18,59.975,1493137803,"201051344001158","219011344069620",28.75,27.30,0,328.52,411.78,140.6,133.7,0.658,671269.2,671269.2,2984,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137840,1901129.00
04/25/2017 12:30,2,4.721,ACTIVE,217.80,356.48,59.975,1493137803,"201051344000576","219011344069620",29.24,27.80,0,330.33,415.39,139.7,132.9,0.650,685419.6,685419.6,2987,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137841,1901130.00
04/25/2017 12:30,2,4.451,ACTIVE,214.19,347.16,59.970,1493137803,"274151322000087","219011344069620",28.37,42.30,0,331.23,388.34,127.9,121.6,0.477,881003.9,881003.9,3020,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493137842,1901131.00
04/25/2017 12:45,2,5.289,ACTIVE,218.26,357.68,59.996,1493138703,"201051344000645","219011344069620",28.35,30.00,0,336.04,428.01,151.8,144.6,0.694,684595.9,684595.9,2981,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138704,1901132.00
04/25/2017 12:45,2,5.008,ACTIVE,214.64,362.19,59.986,1493138703,"274151322000085","219011344069620",26.64,36.80,0,331.23,400.36,135.1,128.4,0.517,905935.4,905935.4,2972,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138705,1901133.00
04/25/2017 12:45,2,5.352,ACTIVE,217.80,359.48,59.975,1493138703,"201051344000633","219011344069620",28.57,29.50,0,334.24,422.90,154.9,147.6,0.734,670989.6,670989.6,2992,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138706,1901134.00
04/25/2017 12:45,2,5.379,ACTIVE,218.71,358.58,59.991,1493138703,"201051344000469","219011344069620",28.63,29.00,0,335.74,429.22,156.0,148.7,0.742,673959.3,673959.3,2982,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138707,1901135.00
04/25/2017 12:45,2,5.475,ACTIVE,216.90,358.88,60.018,1493138703,"201051344000646","219011344069620",28.47,29.30,0,332.73,423.81,157.8,150.4,0.742,667569.0,667569.0,2985,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138708,1901136.00
04/25/2017 12:45,2,5.088,ACTIVE,214.64,348.96,59.954,1493138703,"274151322000052","219011344069620",28.29,38.00,0,330.63,406.67,145.7,138.7,0.570,938938.6,938938.6,2976,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138709,1901137.00
04/25/2017 12:45,2,5.441,ACTIVE,217.80,359.48,59.996,1493138703,"201051344000585","219011344069620",28.55,30.00,0,335.74,421.70,157.2,149.8,0.734,678764.2,678764.2,2984,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138710,1901138.00
04/25/2017 12:45,2,5.262,ACTIVE,216.45,355.28,59.991,1493138703,"201051344001230","219011344069620",28.94,26.50,0,330.93,423.50,154.1,146.8,0.720,671962.7,671962.7,2988,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138711,1901139.00
04/25/2017 12:45,2,5.201,ACTIVE,217.80,358.58,59.986,1493138703,"201051344000582","219011344069620",28.94,30.00,0,334.54,424.41,152.4,145.2,0.703,661890.5,661890.5,2976,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138712,1901140.00
04/25/2017 12:45,2,5.223,ACTIVE,216.90,356.18,59.981,1493138703,"201051344000955","219011344069620",28.94,30.30,0,330.33,422.30,153.1,145.8,0.720,680364.0,680364.0,2982,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138712,1901141.00
04/25/2017 12:45,2,3.314,ACTIVE,214.64,419.00,59.986,1493138703,"274151322000094","219011344069620",38.09,36.80,0,392.55,470.39,127.7,121.3,0.495,767118.7,767118.7,3060,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138713,1901142.00
04/25/2017 12:45,2,5.105,ACTIVE,218.26,357.08,59.991,1493138703,"201051344000579","219011344069620",29.10,29.00,0,336.94,428.31,150.4,143.3,0.707,691502.4,691502.4,2984,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138714,1901143.00
04/25/2017 12:45,2,5.238,ACTIVE,216.45,356.18,59.986,1493138703,"201051344000890","219011344069620",28.59,27.30,0,330.93,422.90,151.7,144.5,0.694,674186.6,674186.6,2982,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138715,1901144.00
04/25/2017 12:45,2,5.150,ACTIVE,217.13,357.98,59.986,1493138703,"201051344000438","219011344069620",29.04,28.00,0,333.33,422.90,151.7,144.5,0.712,677103.2,677103.2,2979,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138716,1901145.00
04/25/2017 12:45,2,5.215,ACTIVE,216.90,351.67,59.996,1493138703,"201051344000417","219011344069620",18.77,27.30,0,334.84,402.77,99.2,93.8,0.468,636215.7,636215.7,3004,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138717,1901146.00
04/25/2017 12:45,2,4.898,ACTIVE,214.19,345.96,60.007,1493138703,"274151322000083","219011344069620",28.33,36.50,0,330.03,401.26,140.5,133.7,0.566,929404.3,929404.3,2976,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138718,1901147.00
04/25/2017 12:45,2,5.199,ACTIVE,215.09,364.59,59.991,1493138703,"274151322000076","219011344069620",28.88,37.80,0,331.53,406.67,151.9,144.7,0.601,990768.9,990768.9,2973,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138719,1901148.00
04/25/2017 12:45,2,5.133,ACTIVE,217.13,357.38,60.012,1493138703,"201051344000868","219011344069620",28.27,29.00,0,333.03,422.90,147.0,140.0,0.672,672515.7,672515.7,2983,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138720,1901149.00
04/25/2017 12:45,2,5.148,ACTIVE,213.96,351.37,60.012,1493138703,"274151322000095","219011344069620",28.39,37.50,0,329.43,401.56,147.9,140.8,0.566,981186.6,981186.6,2978,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138721,1901150.00
04/25/2017 12:45,2,5.219,ACTIVE,218.26,354.37,59.991,1493138703,"201051344000988","219011344069620",18.45,28.50,0,337.54,408.48,97.5,92.2,0.455,611212.7,611212.7,2991,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138721,1901151.00
04/25/2017 12:45,2,5.295,ACTIVE,217.35,356.48,59.981,1493138703,"201051344001025","219011344069620",28.77,30.50,0,334.84,422.90,154.4,147.1,0.703,676396.2,676396.2,2986,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138722,1901152.00
