ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 12:45,2,5.107,ACTIVE,218.03,357.38,59.986,1493138703,"201051344000458","219011344069620",28.90,30.80,0,336.94,427.71,149.6,142.4,0.720,684706.5,684706.5,2979,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138723,1901153.00
04/25/2017 12:45,2,5.172,ACTIVE,218.71,360.08,59.986,1493138703,"201051344000853","219011344069620",28.61,29.80,0,336.94,428.01,149.8,142.7,0.720,685147.7,685147.7,2985,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138724,1901154.00
04/25/2017 12:45,2,5.314,ACTIVE,216.67,357.68,60.002,1493138703,"201051344000685","219011344069620",28.80,26.80,0,333.03,421.70,155.0,147.7,0.751,677147.9,677147.9,2991,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138725,1901155.00
04/25/2017 12:45,2,5.266,ACTIVE,217.58,357.68,59.981,1493138703,"201051344000917","219011344069620",28.78,30.80,0,334.54,422.30,153.5,146.2,0.716,673766.0,673766.0,2988,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138726,1901156.00
04/25/2017 12:45,2,5.217,ACTIVE,216.67,357.08,59.981,1493138703,"201051344001145","219011344069620",29.20,27.80,0,333.63,422.60,154.3,147.0,0.712,681607.1,681607.1,2985,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138727,1901157.00
04/25/2017 12:45,2,5.256,ACTIVE,217.80,357.68,59.986,1493138703,"201051344000651","219011344069620",28.78,29.30,0,335.44,426.21,153.2,145.9,0.703,670400.0,670400.0,2984,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138728,1901158.00
04/25/2017 12:45,2,4.854,ACTIVE,214.19,345.06,59.981,1493138703,"274151322000088","219011344069620",27.93,36.00,0,330.63,402.46,137.2,130.5,0.504,890850.1,890850.1,2975,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138729,1901159.00
04/25/2017 12:45,2,3.268,ACTIVE,215.09,422.00,59.970,1493138703,"274151322000068","219011344069620",39.04,38.20,0,397.66,466.79,130.4,123.9,0.499,767444.0,767444.0,3056,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138730,1901160.00
04/25/2017 12:45,2,5.227,ACTIVE,217.35,355.88,59.975,1493138703,"201051344001135","219011344069620",28.77,31.00,0,334.24,423.20,152.2,145.0,0.712,666027.8,666027.8,2982,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138730,1901161.00
04/25/2017 12:45,2,5.139,ACTIVE,216.67,357.38,59.975,1493138703,"201051344000594","219011344069620",28.77,29.30,0,331.83,424.11,149.7,142.6,0.694,686622.5,686622.5,2984,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138731,1901162.00
04/25/2017 12:45,2,5.201,ACTIVE,217.58,354.97,59.933,1493138703,"201051344001203","219011344069620",28.75,29.00,0,336.04,425.61,151.3,144.1,0.707,674747.0,674747.0,2986,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138732,1901163.00
04/25/2017 12:45,2,4.789,ACTIVE,214.19,354.37,59.986,1493138703,"274151322000054","219011344069620",27.29,37.50,0,330.93,402.46,132.3,125.8,0.499,908951.6,908951.6,2970,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138733,1901164.00
04/25/2017 12:45,2,4.963,ACTIVE,217.35,355.58,59.975,1493138703,"201051344000867","219011344069620",28.61,30.30,0,333.63,422.30,143.8,136.9,0.654,671453.6,671453.6,2989,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138734,1901165.00
04/25/2017 12:45,2,5.094,ACTIVE,217.35,356.78,59.975,1493138703,"201051344001093","219011344069620",28.57,29.00,0,335.44,422.30,147.4,140.4,0.667,673573.3,673573.3,2983,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138735,1901166.00
04/25/2017 12:45,2,4.990,ACTIVE,217.80,355.88,59.975,1493138703,"201051344000900","219011344069620",28.92,28.80,0,334.54,428.01,146.1,139.1,0.672,692655.2,692655.2,2989,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138736,1901167.00
04/25/2017 12:45,2,4.891,ACTIVE,217.80,356.48,59.986,1493138703,"201051344000648","219011344069620",28.94,28.50,0,335.14,428.91,143.4,136.5,0.658,682078.9,682078.9,2984,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138737,1901168.00
04/25/2017 12:45,2,4.928,ACTIVE,217.80,356.18,59.991,1493138703,"201051344000569","219011344069620",28.69,30.50,0,335.74,428.31,143.2,136.3,0.672,694983.1,694983.1,2979,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138738,1901169.00
04/25/2017 12:45,2,4.930,ACTIVE,218.03,356.18,59.991,1493138703,"201051344000983","219011344069620",28.77,30.30,0,335.14,428.31,143.6,136.6,0.681,685634.0,685634.0,2984,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138739,1901170.00
04/25/2017 12:45,2,4.895,ACTIVE,218.03,355.88,60.002,1493138703,"201051344001158","219011344069620",28.59,29.50,0,336.04,428.61,141.6,134.8,0.663,671309.7,671309.7,2985,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138740,1901171.00
04/25/2017 12:45,2,4.857,ACTIVE,218.03,359.18,60.007,1493138703,"201051344000576","219011344069620",28.37,29.30,0,334.84,428.31,139.5,132.7,0.654,685460.0,685460.0,2988,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138741,1901172.00
04/25/2017 12:45,2,4.613,ACTIVE,214.19,347.16,59.975,1493138703,"274151322000087","219011344069620",27.85,46.00,0,331.53,401.56,130.1,123.7,0.495,881041.3,881041.3,3021,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493138742,1901173.00
04/25/2017 13:00,2,4.336,ACTIVE,217.13,354.37,59.959,1493139603,"201051344000645","219011344069620",29.20,28.80,0,334.84,394.65,128.2,121.8,0.592,684618.9,684618.9,2982,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139604,1901174.00
04/25/2017 13:00,2,4.084,ACTIVE,213.96,354.67,59.949,1493139603,"274151322000085","219011344069620",27.77,35.40,0,330.33,377.82,114.8,108.9,0.438,905955.9,905955.9,2973,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139605,1901175.00
04/25/2017 13:00,2,4.311,ACTIVE,216.67,354.67,59.954,1493139603,"201051344000633","219011344069620",29.52,28.50,0,333.93,397.05,128.9,122.5,0.619,671012.6,671012.6,2993,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139606,1901176.00
04/25/2017 13:00,2,4.357,ACTIVE,217.13,353.77,59.959,1493139603,"201051344000469","219011344069620",29.28,27.50,0,333.93,395.55,129.4,122.9,0.619,673982.3,673982.3,2983,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139607,1901177.00
04/25/2017 13:00,2,4.443,ACTIVE,215.77,354.67,59.959,1493139603,"201051344000646","219011344069620",29.48,28.80,0,333.03,391.64,132.7,126.1,0.632,667592.7,667592.7,2986,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139608,1901178.00
04/25/2017 13:00,2,4.139,ACTIVE,213.74,349.86,59.954,1493139603,"274151322000052","219011344069620",29.34,37.00,0,333.33,377.22,122.8,116.6,0.477,938960.5,938960.5,2977,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139609,1901179.00
04/25/2017 13:00,2,4.572,ACTIVE,216.90,355.58,59.965,1493139603,"201051344000585","219011344069620",29.34,28.50,0,333.63,391.04,135.8,129.1,0.636,678788.3,678788.3,2985,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139610,1901180.00
04/25/2017 13:00,2,4.424,ACTIVE,215.77,352.57,59.938,1493139603,"201051344001230","219011344069620",29.94,25.50,0,333.03,388.34,134.0,127.4,0.628,671986.4,671986.4,2989,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139611,1901181.00
04/25/2017 13:00,2,4.518,ACTIVE,217.35,354.67,59.922,1493139603,"201051344000582","219011344069620",29.32,29.50,0,333.63,391.34,134.2,127.6,0.614,661914.1,661914.1,2977,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139612,1901182.00
04/25/2017 13:00,2,4.508,ACTIVE,216.22,353.47,59.949,1493139603,"201051344000955","219011344069620",29.80,29.00,0,333.03,388.64,136.1,129.4,0.641,680387.8,680387.8,2983,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139612,1901183.00
04/25/2017 13:00,2,2.891,ACTIVE,213.96,416.59,59.954,1493139603,"274151322000094","219011344069620",38.78,35.80,0,394.65,451.76,114.0,108.1,0.442,767138.3,767138.3,3061,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139613,1901184.00
04/25/2017 13:00,2,4.494,ACTIVE,217.35,354.97,59.954,1493139603,"201051344000579","219011344069620",29.64,28.30,0,334.54,393.75,134.9,128.3,0.632,691525.8,691525.8,2985,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139614,1901185.00
04/25/2017 13:00,2,4.641,ACTIVE,216.00,354.67,59.975,1493139603,"201051344000890","219011344069620",29.52,26.30,0,333.63,389.54,138.7,132.0,0.636,674210.7,674210.7,2983,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139615,1901186.00
04/25/2017 13:00,2,4.617,ACTIVE,216.90,356.18,59.954,1493139603,"201051344000438","219011344069620",29.80,27.80,0,334.54,391.04,139.3,132.6,0.658,677127.1,677127.1,2980,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139617,1901187.00
04/25/2017 13:00,2,4.582,ACTIVE,216.67,350.17,59.944,1493139603,"201051344000417","219011344069620",19.54,25.50,0,318.30,391.04,90.7,85.6,0.424,636231.0,636231.0,3005,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139618,1901188.00
04/25/2017 13:00,2,4.391,ACTIVE,213.51,361.89,59.959,1493139603,"274151322000083","219011344069620",29.10,35.00,0,333.63,376.92,129.4,123.0,0.517,929426.1,929426.1,2977,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139618,1901189.00
04/25/2017 13:00,2,4.641,ACTIVE,214.64,359.18,59.954,1493139603,"274151322000076","219011344069620",29.80,36.50,0,333.33,378.12,140.1,133.3,0.548,990792.5,990792.5,2974,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139619,1901190.00
04/25/2017 13:00,2,4.607,ACTIVE,216.67,354.67,59.970,1493139603,"201051344000868","219011344069620",29.32,27.80,0,333.33,388.64,136.8,130.1,0.623,672538.6,672538.6,2984,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139620,1901191.00
04/25/2017 13:00,2,4.629,ACTIVE,213.74,361.89,59.965,1493139603,"274151322000095","219011344069620",29.66,35.60,0,333.33,379.02,139.1,132.3,0.535,981209.8,981209.8,2979,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139621,1901192.00
04/25/2017 13:00,2,4.697,ACTIVE,217.80,352.87,59.986,1493139603,"201051344000988","219011344069620",19.18,26.80,0,319.81,392.85,91.3,86.2,0.429,611227.6,611227.6,2992,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139622,1901193.00
04/25/2017 13:00,2,4.822,ACTIVE,217.35,355.28,59.938,1493139603,"201051344001025","219011344069620",29.62,29.00,0,334.54,390.74,144.7,137.7,0.658,676420.3,676420.3,2987,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139623,1901194.00
04/25/2017 13:00,2,4.752,ACTIVE,217.80,356.18,59.959,1493139603,"201051344000458","219011344069620",29.50,30.30,0,334.84,393.45,142.0,135.1,0.689,684729.4,684729.4,2980,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139624,1901195.00
04/25/2017 13:00,2,4.908,ACTIVE,218.48,359.48,59.933,1493139603,"201051344000853","219011344069620",29.62,28.30,0,335.14,393.45,147.3,140.2,0.703,685170.7,685170.7,2986,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139625,1901196.00
04/25/2017 13:00,2,4.914,ACTIVE,216.45,356.48,59.965,1493139603,"201051344000685","219011344069620",29.86,25.80,0,334.24,390.44,148.6,141.5,0.720,677171.8,677171.8,2992,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139626,1901197.00
04/25/2017 13:00,2,5.045,ACTIVE,217.58,357.38,59.949,1493139603,"201051344000917","219011344069620",29.66,29.30,0,333.33,390.14,151.5,144.3,0.712,673789.7,673789.7,2989,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139627,1901198.00
04/25/2017 13:00,2,5.143,ACTIVE,216.90,357.38,59.938,1493139603,"201051344001145","219011344069620",29.78,26.50,0,334.54,390.14,155.1,147.8,0.712,681631.0,681631.0,2986,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139628,1901199.00
04/25/2017 13:00,2,5.432,ACTIVE,218.26,360.38,60.002,1493139603,"201051344000651","219011344069620",29.84,29.30,0,334.24,394.95,164.3,156.7,0.747,670423.9,670423.9,2985,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139628,1901200.00
04/25/2017 13:00,2,4.971,ACTIVE,214.41,359.48,59.959,1493139603,"274151322000088","219011344069620",28.96,34.80,0,329.73,379.92,145.7,138.7,0.552,890871.2,890871.2,2976,0,0,0,L,1151911521,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139629,1901201.00
04/25/2017 13:00,2,3.482,ACTIVE,215.32,429.52,59.959,1493139603,"274151322000068","219011344069620",40.18,37.00,0,391.94,465.28,141.2,134.4,0.544,767463.7,767463.7,3057,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139630,1901202.00
04/25/2017 13:00,2,5.652,ACTIVE,218.03,359.18,59.970,1493139603,"201051344001135","219011344069620",29.98,30.30,0,334.24,394.95,171.7,163.8,0.787,666051.7,666051.7,2983,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139631,1901203.00
04/25/2017 13:00,2,5.561,ACTIVE,217.13,358.88,59.928,1493139603,"201051344000594","219011344069620",29.82,28.80,0,333.03,394.95,167.9,160.1,0.778,686645.9,686645.9,2985,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139632,1901204.00
04/25/2017 13:00,2,5.719,ACTIVE,218.26,359.78,59.970,1493139603,"201051344001203","219011344069620",29.72,27.80,0,334.54,399.76,172.0,164.1,0.804,674771.0,674771.0,2987,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139633,1901205.00
04/25/2017 13:00,2,5.312,ACTIVE,214.41,356.18,59.965,1493139603,"274151322000054","219011344069620",28.33,36.00,0,327.02,379.32,152.3,145.0,0.579,908972.6,908972.6,2971,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139634,1901206.00
04/25/2017 13:00,2,5.482,ACTIVE,217.58,357.08,59.954,1493139603,"201051344000867","219011344069620",29.38,29.80,0,333.63,393.75,163.1,155.5,0.738,671476.6,671476.6,2990,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139635,1901207.00
04/25/2017 13:00,2,5.498,ACTIVE,218.03,360.38,59.975,1493139603,"201051344001093","219011344069620",29.82,28.00,0,333.93,398.86,165.9,158.2,0.751,673597.0,673597.0,2984,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139636,1901208.00
04/25/2017 13:00,2,5.217,ACTIVE,218.03,358.58,59.938,1493139603,"201051344000900","219011344069620",29.56,27.80,0,334.24,399.16,156.1,148.7,0.716,692678.4,692678.4,2990,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139637,1901209.00
04/25/2017 13:00,2,5.066,ACTIVE,217.80,356.48,59.975,1493139603,"201051344000648","219011344069620",29.50,28.00,0,334.54,397.96,151.3,144.1,0.698,682101.7,682101.7,2985,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139638,1901210.00
04/25/2017 13:00,2,5.014,ACTIVE,218.03,358.58,59.954,1493139603,"201051344000569","219011344069620",29.50,28.80,0,334.24,397.96,149.8,142.7,0.703,695006.1,695006.1,2980,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139639,1901211.00
04/25/2017 13:00,2,4.941,ACTIVE,218.26,357.38,59.970,1493139603,"201051344000983","219011344069620",29.60,30.00,0,334.24,397.66,148.0,140.9,0.703,685657.2,685657.2,2985,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139640,1901212.00
04/25/2017 13:00,2,4.904,ACTIVE,218.03,357.68,59.965,1493139603,"201051344001158","219011344069620",29.44,28.80,0,334.24,397.96,146.1,139.1,0.685,671332.6,671332.6,2986,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139641,1901213.00
04/25/2017 13:00,2,4.764,ACTIVE,218.03,358.28,59.965,1493139603,"201051344000576","219011344069620",29.84,27.80,0,334.54,398.86,143.9,136.9,0.667,685482.8,685482.8,2989,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139641,1901214.00
04/25/2017 13:00,2,4.617,ACTIVE,214.41,348.66,59.959,1493139603,"274151322000087","219011344069620",28.80,43.00,0,329.73,378.42,134.6,128.0,0.504,881062.5,881062.5,3022,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493139642,1901215.00
04/25/2017 13:15,2,4.154,ACTIVE,216.90,353.17,59.959,1493140504,"201051344000645","219011344069620",27.55,32.20,0,333.63,428.01,115.9,110.0,0.535,684663.5,684663.5,2983,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140505,1901216.00
04/25/2017 13:15,2,3.906,ACTIVE,213.74,349.56,59.954,1493140504,"274151322000085","219011344069620",26.16,39.50,0,329.13,402.46,103.5,98.0,0.398,905996.9,905996.9,2974,0,0,0,L,1151911521,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140506,1901217.00
04/25/2017 13:15,2,4.098,ACTIVE,216.45,354.37,59.944,1493140504,"201051344000633","219011344069620",28.17,31.80,0,331.83,427.71,116.9,110.9,0.561,671057.4,671057.4,2994,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140507,1901218.00
04/25/2017 13:15,2,4.133,ACTIVE,217.13,354.07,59.954,1493140504,"201051344000469","219011344069620",27.85,30.80,0,329.43,429.82,116.6,110.6,0.561,674027.1,674027.1,2984,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140507,1901219.00
04/25/2017 13:15,2,4.289,ACTIVE,215.32,350.47,59.944,1493140504,"201051344000646","219011344069620",27.81,31.00,0,327.02,430.42,120.8,114.7,0.561,667637.9,667637.9,2987,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140508,1901220.00
04/25/2017 13:15,2,3.986,ACTIVE,213.51,344.15,59.944,1493140504,"274151322000052","219011344069620",27.75,41.00,0,328.22,402.16,112.0,106.2,0.438,939003.8,939003.8,2978,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140509,1901221.00
04/25/2017 13:15,2,4.342,ACTIVE,216.22,353.17,59.933,1493140504,"201051344000585","219011344069620",27.99,31.50,0,331.23,426.51,123.0,116.8,0.575,678834.0,678834.0,2986,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140510,1901222.00
04/25/2017 13:15,2,4.174,ACTIVE,215.09,350.47,59.959,1493140504,"201051344001230","219011344069620",28.67,28.30,0,329.13,430.42,121.2,115.1,0.566,672031.7,672031.7,2990,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140511,1901223.00
04/25/2017 13:15,2,4.213,ACTIVE,216.45,352.87,59.938,1493140504,"201051344000582","219011344069620",28.31,32.00,0,326.72,428.01,120.7,114.6,0.566,661959.3,661959.3,2978,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140512,1901224.00
04/25/2017 13:15,2,4.277,ACTIVE,215.32,350.47,59.959,1493140504,"201051344000955","219011344069620",28.17,32.20,0,329.13,428.91,122.0,115.9,0.583,680433.2,680433.2,2984,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140513,1901225.00
04/25/2017 13:15,2,0.232,ALERT,213.96,462.28,59.949,1493140504,"274151322000094","219011344069620",44.21,33.30,0,299.67,533.51,10.4,8.1,0.057,767149.2,767149.2,3062,0,0,0,L,1151911521,0,122.46,123.36,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140515,1901226.00
04/25/2017 13:15,2,4.178,ACTIVE,217.13,353.17,59.954,1493140504,"201051344000579","219011344069620",28.45,31.30,0,330.63,432.52,120.4,114.3,0.570,691570.9,691570.9,2986,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140515,1901227.00
04/25/2017 13:15,2,4.309,ACTIVE,215.32,351.67,59.949,1493140504,"201051344000890","219011344069620",28.21,28.80,0,330.63,434.02,123.2,117.0,0.561,674256.4,674256.4,2984,0,0,0,L,1122011218,0,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140516,1901228.00
04/25/2017 13:15,2,4.328,ACTIVE,215.77,351.67,59.949,1493140504,"201051344000438","219011344069620",27.99,30.00,0,328.52,429.82,122.7,116.5,0.583,677172.6,677172.6,2981,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140517,1901229.00
04/25/2017 13:15,2,4.307,ACTIVE,215.32,347.16,59.965,1493140504,"201051344000417","219011344069620",18.17,29.00,0,332.13,407.57,79.3,74.6,0.376,636261.8,636261.8,3006,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140518,1901230.00
04/25/2017 13:15,2,3.951,ACTIVE,213.51,358.58,59.944,1493140504,"274151322000083","219011344069620",27.95,39.30,0,327.62,401.56,111.8,106.0,0.446,929469.2,929469.2,2978,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140519,1901231.00
04/25/2017 13:15,2,4.209,ACTIVE,214.19,345.96,59.975,1493140504,"274151322000076","219011344069620",28.35,40.80,0,330.93,411.18,120.7,114.6,0.473,990837.9,990837.9,2975,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140520,1901232.00
04/25/2017 13:15,2,4.227,ACTIVE,216.00,352.27,59.975,1493140504,"201051344000868","219011344069620",27.39,30.80,0,325.52,426.81,117.2,111.2,0.539,672583.3,672583.3,2985,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140521,1901233.00
04/25/2017 13:15,2,4.242,ACTIVE,213.29,343.85,59.949,1493140504,"274151322000095","219011344069620",27.87,41.50,0,327.62,410.58,119.7,113.6,0.451,981254.9,981254.9,2980,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140522,1901234.00
04/25/2017 13:15,2,4.191,ACTIVE,216.90,361.29,59.959,1493140504,"201051344000988","219011344069620",18.19,29.80,0,318.30,410.58,77.3,72.7,0.645,611258.0,611258.0,2993,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140523,1901235.00
04/25/2017 13:15,2,4.371,ACTIVE,215.54,350.47,59.917,1493140504,"201051344001025","219011344069620",28.03,32.20,0,326.12,428.31,124.1,117.9,0.575,676466.0,676466.0,2988,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140524,1901236.00
04/25/2017 13:15,2,4.162,ACTIVE,216.90,353.17,59.954,1493140504,"201051344000458","219011344069620",28.17,32.80,0,335.14,430.72,118.7,112.6,0.570,684774.2,684774.2,2981,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140524,1901237.00
04/25/2017 13:15,2,4.188,ACTIVE,217.35,353.47,59.965,1493140504,"201051344000853","219011344069620",27.87,32.00,0,332.43,429.22,118.2,112.2,0.561,685215.4,685215.4,2987,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140525,1901238.00
04/25/2017 13:15,2,4.320,ACTIVE,215.09,351.37,59.954,1493140504,"201051344000685","219011344069620",28.35,27.80,0,330.63,431.32,124.0,117.7,0.610,677217.3,677217.3,2993,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140526,1901239.00
04/25/2017 13:15,2,4.299,ACTIVE,215.77,351.07,59.954,1493140504,"201051344000917","219011344069620",28.25,32.20,0,325.22,427.41,123.0,116.8,0.566,673835.0,673835.0,2990,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140527,1901240.00
04/25/2017 13:15,2,4.295,ACTIVE,214.87,350.17,59.928,1493140504,"201051344001145","219011344069620",28.57,29.30,0,326.42,431.92,124.3,118.0,0.575,681676.4,681676.4,2987,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140528,1901241.00
04/25/2017 13:15,2,4.330,ACTIVE,216.00,351.37,59.949,1493140504,"201051344000651","219011344069620",28.23,31.80,0,327.32,427.11,123.8,117.6,0.575,670469.4,670469.4,2986,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140529,1901242.00
04/25/2017 13:15,2,3.936,ACTIVE,213.51,344.45,59.944,1493140504,"274151322000088","219011344069620",27.59,38.80,0,328.22,402.16,110.0,104.2,0.411,890913.5,890913.5,2977,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140530,1901243.00
04/25/2017 13:15,2,2.637,ALERT,214.41,412.98,59.949,1493140504,"274151322000068","219011344069620",38.53,39.30,0,300.57,531.11,103.0,97.5,0.393,767496.2,767496.2,3058,0,0,0,L,1151911521,0,122.68,123.36,0001,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140532,1901244.00
04/25/2017 13:15,2,4.303,ACTIVE,215.54,349.86,59.928,1493140504,"201051344001135","219011344069620",28.35,32.60,0,328.52,429.22,123.5,117.3,0.583,666097.1,666097.1,2984,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140532,1901245.00
04/25/2017 13:15,2,4.189,ACTIVE,215.77,351.67,59.954,1493140504,"201051344000594","219011344069620",28.59,31.50,0,324.92,432.22,121.2,115.0,0.566,686690.9,686690.9,2986,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140533,1901246.00
04/25/2017 13:15,2,4.412,ACTIVE,215.77,352.27,59.944,1493140504,"201051344001203","219011344069620",27.77,31.00,0,329.73,426.81,124.2,117.9,0.583,674816.5,674816.5,2988,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140534,1901247.00
04/25/2017 13:15,2,3.977,ACTIVE,213.74,358.28,59.949,1493140504,"274151322000054","219011344069620",26.78,40.20,0,327.62,403.07,107.7,102.1,0.407,909014.3,909014.3,2972,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140535,1901248.00
04/25/2017 13:15,2,4.227,ACTIVE,216.45,351.97,59.965,1493140504,"201051344000867","219011344069620",27.77,32.20,0,325.22,425.61,119.0,112.9,0.552,671521.2,671521.2,2991,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140537,1901249.00
04/25/2017 13:15,2,4.254,ACTIVE,215.77,351.67,59.959,1493140504,"201051344001093","219011344069620",28.39,30.80,0,330.93,426.81,122.3,116.2,0.548,673642.1,673642.1,2985,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140538,1901250.00
04/25/2017 13:15,2,4.270,ACTIVE,216.90,354.07,59.970,1493140504,"201051344000900","219011344069620",28.05,31.00,0,333.93,428.01,121.3,115.1,0.561,692723.3,692723.3,2991,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140539,1901251.00
04/25/2017 13:15,2,4.156,ACTIVE,216.67,352.87,59.954,1493140504,"201051344000648","219011344069620",28.29,30.80,0,330.33,428.91,119.0,112.9,0.566,682146.0,682146.0,2986,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140540,1901252.00
04/25/2017 13:15,2,4.207,ACTIVE,216.90,353.47,59.959,1493140504,"201051344000569","219011344069620",28.05,32.40,0,333.93,428.61,119.6,113.5,0.561,695050.5,695050.5,2981,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140541,1901253.00
04/25/2017 13:15,2,4.172,ACTIVE,217.13,354.07,59.970,1493140504,"201051344000983","219011344069620",28.59,32.80,0,334.54,428.91,120.7,114.6,0.575,685701.9,685701.9,2986,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140542,1901254.00
04/25/2017 13:15,2,4.240,ACTIVE,217.13,354.07,59.928,1493140504,"201051344001158","219011344069620",27.85,32.00,0,328.52,429.52,119.7,113.6,0.557,671376.9,671376.9,2987,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140543,1901255.00
04/25/2017 13:15,2,4.469,ACTIVE,217.35,355.28,59.954,1493140504,"201051344000576","219011344069620",27.93,30.80,0,332.73,430.42,126.5,120.1,0.597,685527.1,685527.1,2990,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140544,1901256.00
04/25/2017 13:15,2,3.988,ACTIVE,213.74,357.98,59.970,1493140504,"274151322000087","219011344069620",27.35,47.50,0,328.22,400.96,110.4,104.6,0.407,881104.6,881104.6,3023,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493140544,1901257.00
04/25/2017 13:30,2,4.598,ACTIVE,217.13,354.37,59.938,1493141403,"201051344000645","219011344069620",27.87,33.00,0,334.24,427.71,129.7,123.3,0.597,684698.6,684698.6,2984,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141404,1901258.00
04/25/2017 13:30,2,4.354,ACTIVE,213.74,344.45,59.970,1493141403,"274151322000085","219011344069620",26.54,40.60,0,328.22,401.86,116.9,110.9,0.442,906028.6,906028.6,2975,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141405,1901259.00
04/25/2017 13:30,2,4.580,ACTIVE,216.45,356.18,59.965,1493141403,"201051344000633","219011344069620",28.37,32.60,0,327.02,423.20,131.6,125.1,0.632,671092.7,671092.7,2995,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141406,1901260.00
04/25/2017 13:30,2,4.545,ACTIVE,217.13,354.37,59.981,1493141403,"201051344000469","219011344069620",28.45,31.30,0,332.13,428.91,130.9,124.5,0.623,674062.4,674062.4,2985,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141407,1901261.00
04/25/2017 13:30,2,4.738,ACTIVE,216.00,354.97,59.981,1493141403,"201051344000646","219011344069620",28.31,31.80,0,330.63,426.81,135.8,129.1,0.650,667673.9,667673.9,2988,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141408,1901262.00
04/25/2017 13:30,2,4.436,ACTIVE,213.51,359.18,59.970,1493141403,"274151322000052","219011344069620",28.15,42.30,0,328.52,404.87,126.4,120.0,0.499,939037.8,939037.8,2979,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141409,1901263.00
04/25/2017 13:30,2,4.855,ACTIVE,216.90,355.58,59.981,1493141403,"201051344000585","219011344069620",28.11,32.60,0,325.52,422.90,138.2,131.5,0.645,678870.5,678870.5,2987,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141410,1901264.00
04/25/2017 13:30,2,4.721,ACTIVE,215.77,352.57,59.970,1493141403,"201051344001230","219011344069620",28.63,29.00,0,330.93,426.21,136.8,130.1,0.641,672067.9,672067.9,2991,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141411,1901265.00
04/25/2017 13:30,2,4.744,ACTIVE,217.13,354.67,59.954,1493141403,"201051344000582","219011344069620",28.23,33.30,0,329.13,425.01,135.6,128.9,0.628,661995.3,661995.3,2979,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141411,1901266.00
04/25/2017 13:30,2,4.729,ACTIVE,216.00,352.57,59.959,1493141403,"201051344000955","219011344069620",28.69,32.60,0,330.93,427.71,137.3,130.6,0.667,680469.5,680469.5,2985,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141412,1901267.00
04/25/2017 13:30,2,2.955,ALERT,213.51,414.19,59.965,1493141403,"274151322000094","219011344069620",38.53,39.00,0,299.67,526.60,114.5,108.6,0.446,767177.1,767177.1,3064,0,0,0,L,1151911521,0,122.68,123.14,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141414,1901268.00
04/25/2017 13:30,2,4.600,ACTIVE,217.13,354.07,59.981,1493141403,"201051344000579","219011344069620",28.82,32.00,0,334.54,428.91,134.3,127.7,0.628,691606.9,691606.9,2987,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141415,1901269.00
04/25/2017 13:30,2,4.756,ACTIVE,216.00,352.87,59.970,1493141403,"201051344000890","219011344069620",28.51,29.80,0,332.13,428.91,137.3,130.6,0.623,674292.8,674292.8,2985,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141416,1901270.00
04/25/2017 13:30,2,4.674,ACTIVE,216.45,354.67,59.970,1493141403,"201051344000438","219011344069620",29.00,31.50,0,332.13,428.01,137.4,130.7,0.645,677209.0,677209.0,2982,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141417,1901271.00
04/25/2017 13:30,2,4.625,ACTIVE,216.22,348.36,59.965,1493141403,"201051344000417","219011344069620",18.83,29.50,0,333.63,406.37,88.1,83.1,0.415,636285.6,636285.6,3007,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141418,1901272.00
04/25/2017 13:30,2,4.420,ACTIVE,213.06,359.78,59.959,1493141403,"274151322000083","219011344069620",27.97,41.00,0,327.62,401.26,125.1,118.8,0.504,929503.1,929503.1,2979,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141419,1901273.00
04/25/2017 13:30,2,4.664,ACTIVE,214.19,361.89,59.965,1493141403,"274151322000076","219011344069620",28.59,41.80,0,330.63,408.48,134.9,128.3,0.539,990874.0,990874.0,2976,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141420,1901274.00
04/25/2017 13:30,2,4.570,ACTIVE,216.00,352.27,59.959,1493141403,"201051344000868","219011344069620",28.19,31.30,0,331.53,423.50,130.6,124.1,0.601,672618.4,672618.4,2986,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141420,1901275.00
04/25/2017 13:30,2,4.600,ACTIVE,213.74,346.86,59.970,1493141403,"274151322000095","219011344069620",28.78,42.50,0,328.82,407.87,134.0,127.4,0.513,981290.8,981290.8,2981,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141421,1901276.00
04/25/2017 13:30,2,4.688,ACTIVE,217.13,351.37,59.949,1493141403,"201051344000988","219011344069620",18.19,31.50,0,319.81,410.58,86.3,81.4,0.411,611281.5,611281.5,2994,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141422,1901277.00
04/25/2017 13:30,2,4.826,ACTIVE,216.67,354.67,59.959,1493141403,"201051344001025","219011344069620",28.31,32.80,0,327.92,424.41,138.3,131.6,0.628,676502.5,676502.5,2989,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141423,1901278.00
04/25/2017 13:30,2,4.602,ACTIVE,217.13,354.67,59.975,1493141403,"201051344000458","219011344069620",28.51,34.00,0,332.73,428.31,132.9,126.3,0.636,684809.6,684809.6,2982,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141424,1901279.00
04/25/2017 13:30,2,4.604,ACTIVE,217.58,355.58,59.970,1493141403,"201051344000853","219011344069620",28.43,32.60,0,333.93,428.01,132.6,126.0,0.632,685250.7,685250.7,2988,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141425,1901280.00
04/25/2017 13:30,2,4.771,ACTIVE,215.77,354.97,59.986,1493141403,"201051344000685","219011344069620",28.94,29.30,0,332.73,426.51,139.9,133.1,0.685,677253.9,677253.9,2994,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141426,1901281.00
04/25/2017 13:30,2,4.793,ACTIVE,216.90,354.67,59.991,1493141403,"201051344000917","219011344069620",28.71,32.60,0,329.73,424.71,139.3,132.6,0.672,673871.3,673871.3,2991,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141427,1901282.00
04/25/2017 13:30,2,4.834,ACTIVE,216.00,354.07,59.965,1493141403,"201051344001145","219011344069620",28.73,29.80,0,329.73,430.12,140.5,133.7,0.650,681713.0,681713.0,2988,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141428,1901283.00
04/25/2017 13:30,2,4.842,ACTIVE,217.13,354.97,59.928,1493141403,"201051344000651","219011344069620",28.53,33.30,0,327.32,423.20,139.8,133.0,0.641,670505.8,670505.8,2987,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141428,1901284.00
04/25/2017 13:30,2,4.438,ACTIVE,213.51,360.38,59.959,1493141403,"274151322000088","219011344069620",27.69,40.00,0,327.62,401.26,124.5,118.2,0.473,890946.7,890946.7,2978,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141429,1901285.00
04/25/2017 13:30,2,3.023,ALERT,214.19,409.38,59.954,1493141403,"274151322000068","219011344069620",38.37,40.00,0,382.93,522.99,117.8,111.8,0.438,767524.9,767524.9,3060,0,0,0,L,1151911521,0,123.36,123.14,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141431,1901286.00
04/25/2017 13:30,2,4.896,ACTIVE,216.45,353.17,59.970,1493141403,"201051344001135","219011344069620",28.17,33.80,0,329.73,424.71,139.6,132.8,0.650,666133.4,666133.4,2985,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141432,1901287.00
04/25/2017 13:30,2,4.762,ACTIVE,215.77,354.07,59.965,1493141403,"201051344000594","219011344069620",28.80,32.00,0,329.73,429.52,139.0,132.2,0.645,686726.8,686726.8,2987,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141433,1901288.00
04/25/2017 13:30,2,4.980,ACTIVE,216.90,353.17,59.965,1493141403,"201051344001203","219011344069620",28.29,32.20,0,329.43,423.50,142.7,135.8,0.667,674852.9,674852.9,2989,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141434,1901289.00
04/25/2017 13:30,2,4.543,ACTIVE,213.51,352.27,59.981,1493141403,"274151322000054","219011344069620",26.96,41.50,0,327.32,402.77,124.0,117.8,0.473,909046.8,909046.8,2973,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141435,1901290.00
04/25/2017 13:30,2,4.971,ACTIVE,216.67,354.37,59.954,1493141403,"201051344000867","219011344069620",28.17,33.30,0,328.52,422.30,141.8,134.9,0.654,671556.6,671556.6,2992,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141436,1901291.00
04/25/2017 13:30,2,5.086,ACTIVE,217.13,356.18,59.959,1493141403,"201051344001093","219011344069620",28.73,31.50,0,328.82,423.20,148.0,140.9,0.681,673678.2,673678.2,2986,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141437,1901292.00
04/25/2017 13:30,2,5.131,ACTIVE,217.35,357.38,59.959,1493141403,"201051344000900","219011344069620",28.29,32.00,0,331.53,428.61,147.0,139.9,0.685,692759.0,692759.0,2992,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141438,1901293.00
04/25/2017 13:30,2,4.977,ACTIVE,217.13,355.88,59.981,1493141403,"201051344000648","219011344069620",28.55,32.00,0,333.33,429.22,143.9,137.0,0.672,682181.1,682181.1,2987,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141438,1901294.00
