ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 13:30,2,4.967,ACTIVE,217.35,356.48,59.954,1493141403,"201051344000569","219011344069620",28.23,32.60,0,333.63,429.82,141.9,135.1,0.667,695085.8,695085.8,2982,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141439,1901295.00
04/25/2017 13:30,2,4.941,ACTIVE,217.35,356.48,59.949,1493141403,"201051344000983","219011344069620",28.55,33.30,0,333.93,428.01,142.9,136.0,0.672,685737.4,685737.4,2987,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141440,1901296.00
04/25/2017 13:30,2,4.975,ACTIVE,217.58,355.28,59.965,1493141403,"201051344001158","219011344069620",28.43,32.00,0,334.84,430.12,143.2,136.3,0.667,671412.2,671412.2,2988,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141441,1901297.00
04/25/2017 13:30,2,5.021,ACTIVE,217.58,357.68,59.954,1493141403,"201051344000576","219011344069620",28.47,31.80,0,334.54,429.22,144.7,137.7,0.681,685562.2,685562.2,2991,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141442,1901298.00
04/25/2017 13:30,2,4.793,ACTIVE,213.74,351.97,59.965,1493141403,"274151322000087","219011344069620",27.77,48.00,0,328.52,400.36,134.8,128.2,0.499,881137.8,881137.8,3024,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493141443,1901299.00
04/25/2017 13:45,2,4.885,ACTIVE,216.90,355.28,59.970,1493142303,"201051344000645","219011344069620",27.93,35.00,0,327.92,425.31,138.2,131.4,0.636,684732.6,684732.6,2985,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142304,1901300.00
04/25/2017 13:45,2,4.609,ACTIVE,213.51,356.18,59.970,1493142303,"274151322000085","219011344069620",26.58,41.00,0,322.21,401.26,124.0,117.8,0.477,906059.2,906059.2,2976,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142305,1901301.00
04/25/2017 13:45,2,4.867,ACTIVE,216.22,356.18,59.975,1493142303,"201051344000633","219011344069620",28.43,33.50,0,325.22,426.51,140.1,133.3,0.672,671127.1,671127.1,2996,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142306,1901302.00
04/25/2017 13:45,2,4.855,ACTIVE,217.13,354.97,59.944,1493142303,"201051344000469","219011344069620",28.39,32.20,0,325.82,427.71,139.6,132.8,0.676,674096.6,674096.6,2986,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142307,1901303.00
04/25/2017 13:45,2,5.016,ACTIVE,215.77,354.37,59.970,1493142303,"201051344000646","219011344069620",28.19,32.20,0,321.31,426.21,143.2,136.3,0.676,667709.2,667709.2,2989,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142308,1901304.00
04/25/2017 13:45,2,4.713,ACTIVE,213.29,354.67,59.965,1493142303,"274151322000052","219011344069620",28.25,42.00,0,321.31,403.97,134.7,128.1,0.530,939070.8,939070.8,2980,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142309,1901305.00
04/25/2017 13:45,2,5.051,ACTIVE,216.90,354.67,59.928,1493142303,"201051344000585","219011344069620",28.43,33.00,0,327.02,426.21,145.4,138.4,0.685,678906.3,678906.3,2988,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142310,1901306.00
04/25/2017 13:45,2,4.961,ACTIVE,215.54,352.87,59.944,1493142303,"201051344001230","219011344069620",28.55,30.50,0,322.51,429.22,143.4,136.5,0.672,672103.3,672103.3,2992,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142311,1901307.00
04/25/2017 13:45,2,4.998,ACTIVE,216.90,354.07,59.981,1493142303,"201051344000582","219011344069620",28.15,34.50,0,321.91,428.01,142.4,135.6,0.667,662030.4,662030.4,2980,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142311,1901308.00
04/25/2017 13:45,2,4.977,ACTIVE,215.77,353.17,59.975,1493142303,"201051344000955","219011344069620",28.84,33.80,0,320.41,425.31,145.3,138.3,0.689,680505.2,680505.2,2986,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142312,1901309.00
04/25/2017 13:45,2,3.127,ALERT,213.29,424.41,59.970,1493142303,"274151322000094","219011344069620",38.49,39.80,0,296.66,526.00,121.7,115.5,0.468,767204.7,767204.7,3066,0,0,0,L,1151911521,0,122.46,123.14,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142314,1901310.00
04/25/2017 13:45,2,4.979,ACTIVE,217.13,356.18,59.954,1493142303,"201051344000579","219011344069620",28.80,32.00,0,327.32,428.31,145.2,138.2,0.685,691641.9,691641.9,2988,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142315,1901311.00
04/25/2017 13:45,2,5.018,ACTIVE,215.54,353.77,59.965,1493142303,"201051344000890","219011344069620",28.75,31.00,0,321.61,425.01,146.0,139.0,0.676,674328.4,674328.4,2986,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142316,1901312.00
04/25/2017 13:45,2,5.055,ACTIVE,216.22,354.07,59.970,1493142303,"201051344000438","219011344069620",29.00,32.80,0,323.41,428.91,148.4,141.3,0.698,677244.7,677244.7,2983,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142317,1901313.00
04/25/2017 13:45,2,5.125,ACTIVE,216.00,349.86,59.965,1493142303,"201051344000417","219011344069620",18.53,31.00,0,323.72,406.07,96.2,90.9,0.455,636308.6,636308.6,3008,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142318,1901314.00
04/25/2017 13:45,2,4.824,ACTIVE,212.61,348.66,59.949,1493142303,"274151322000083","219011344069620",28.19,41.30,0,321.31,403.37,137.7,130.9,0.552,929535.9,929535.9,2980,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142319,1901315.00
04/25/2017 13:45,2,5.123,ACTIVE,213.96,362.79,59.959,1493142303,"274151322000076","219011344069620",28.82,42.00,0,320.71,409.38,149.4,142.3,0.588,990909.3,990909.3,2977,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142320,1901316.00
04/25/2017 13:45,2,5.375,ACTIVE,216.45,353.47,59.965,1493142303,"201051344000868","219011344069620",27.75,32.80,0,321.01,428.01,151.1,143.9,0.694,672652.6,672652.6,2987,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142321,1901317.00
04/25/2017 13:45,2,5.146,ACTIVE,212.83,355.58,59.954,1493142303,"274151322000095","219011344069620",28.78,42.00,0,320.71,411.48,150.0,142.9,0.575,981325.7,981325.7,2982,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142322,1901318.00
04/25/2017 13:45,2,5.438,ACTIVE,217.58,353.17,59.959,1493142303,"201051344000988","219011344069620",18.49,32.20,0,327.62,408.78,101.8,96.3,0.482,611304.1,611304.1,2995,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142323,1901319.00
04/25/2017 13:45,2,5.592,ACTIVE,216.90,356.18,59.970,1493142303,"201051344001025","219011344069620",28.33,33.50,0,325.52,424.71,160.4,152.9,0.729,676538.3,676538.3,2990,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142323,1901320.00
04/25/2017 13:45,2,5.533,ACTIVE,217.58,357.98,59.954,1493142303,"201051344000458","219011344069620",28.35,35.00,0,326.72,427.71,159.0,151.5,0.756,684844.0,684844.0,2983,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142324,1901321.00
04/25/2017 13:45,2,5.662,ACTIVE,218.26,359.48,59.954,1493142303,"201051344000853","219011344069620",28.37,33.50,0,329.13,428.31,162.6,155.0,0.769,685285.0,685285.0,2989,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142325,1901322.00
04/25/2017 13:45,2,5.633,ACTIVE,216.00,356.78,59.959,1493142303,"201051344000685","219011344069620",28.84,31.00,0,321.91,425.01,164.6,156.9,0.809,677289.7,677289.7,2995,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142326,1901323.00
04/25/2017 13:45,2,5.879,ACTIVE,217.13,358.28,59.965,1493142303,"201051344000917","219011344069620",28.53,34.00,0,326.12,427.71,169.9,162.0,0.800,673906.9,673906.9,2992,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142327,1901324.00
04/25/2017 13:45,2,6.008,ACTIVE,216.45,357.08,59.996,1493142303,"201051344001145","219011344069620",28.59,30.30,0,321.61,428.91,174.0,166.1,0.800,681748.8,681748.8,2989,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142328,1901325.00
04/25/2017 13:45,2,6.078,ACTIVE,217.80,359.78,59.965,1493142303,"201051344000651","219011344069620",28.21,34.50,0,323.72,425.61,173.7,165.8,0.791,670541.4,670541.4,2988,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142329,1901326.00
04/25/2017 13:45,2,5.678,ACTIVE,213.51,363.39,59.970,1493142303,"274151322000088","219011344069620",27.69,40.60,0,319.81,400.96,159.1,151.7,0.605,890978.7,890978.7,2979,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142330,1901327.00
04/25/2017 13:45,2,3.670,ALERT,214.19,440.34,59.959,1493142303,"274151322000068","219011344069620",39.52,41.00,0,296.96,525.70,147.0,139.9,0.566,767553.5,767553.5,3062,0,0,0,L,1151911521,0,123.14,123.14,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142332,1901328.00
04/25/2017 13:45,2,5.377,ACTIVE,216.67,355.58,59.986,1493142303,"201051344001135","219011344069620",28.47,35.00,0,322.81,426.21,155.0,147.7,0.716,666169.0,666169.0,2986,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142333,1901329.00
04/25/2017 13:45,2,5.104,ACTIVE,215.77,354.37,59.965,1493142303,"201051344000594","219011344069620",28.84,33.00,0,320.41,429.52,149.1,142.0,0.698,686762.0,686762.0,2988,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142334,1901330.00
04/25/2017 13:45,2,5.246,ACTIVE,216.90,355.28,59.965,1493142303,"201051344001203","219011344069620",28.25,33.00,0,326.42,426.51,149.9,142.8,0.703,674888.8,674888.8,2990,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142334,1901331.00
04/25/2017 13:45,2,4.846,ACTIVE,213.06,346.26,59.959,1493142303,"274151322000054","219011344069620",26.88,41.80,0,321.01,401.86,131.9,125.4,0.508,909078.1,909078.1,2974,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142335,1901332.00
04/25/2017 13:45,2,5.064,ACTIVE,216.45,354.07,59.965,1493142303,"201051344000867","219011344069620",28.15,34.30,0,323.11,425.01,144.4,137.4,0.658,671591.0,671591.0,2993,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142336,1901333.00
04/25/2017 13:45,2,5.053,ACTIVE,216.90,355.88,59.949,1493142303,"201051344001093","219011344069620",28.65,32.40,0,327.02,428.31,146.7,139.6,0.676,673713.6,673713.6,2987,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142337,1901334.00
04/25/2017 13:45,2,4.979,ACTIVE,216.90,355.28,59.959,1493142303,"201051344000900","219011344069620",28.43,33.30,0,324.02,428.01,143.4,136.5,0.658,692793.6,692793.6,2993,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142338,1901335.00
04/25/2017 13:45,2,4.891,ACTIVE,216.67,354.97,59.965,1493142303,"201051344000648","219011344069620",28.39,32.80,0,327.32,428.31,140.6,133.8,0.658,682215.2,682215.2,2988,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142339,1901336.00
04/25/2017 13:45,2,4.928,ACTIVE,216.67,354.97,59.944,1493142303,"201051344000569","219011344069620",27.97,33.80,0,326.72,427.71,139.6,132.8,0.663,695119.9,695119.9,2983,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142340,1901337.00
04/25/2017 13:45,2,4.902,ACTIVE,216.90,354.97,59.975,1493142303,"201051344000983","219011344069620",28.33,34.50,0,326.42,426.81,140.7,133.8,0.672,685771.9,685771.9,2988,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142341,1901338.00
04/25/2017 13:45,2,4.848,ACTIVE,216.90,355.58,59.975,1493142303,"201051344001158","219011344069620",28.43,33.50,0,326.72,427.41,139.5,132.7,0.650,671446.6,671446.6,2989,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142342,1901339.00
04/25/2017 13:45,2,4.791,ACTIVE,216.90,355.88,59.970,1493142303,"201051344000576","219011344069620",28.37,33.80,0,327.62,427.71,137.6,130.9,0.654,685596.2,685596.2,2992,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142343,1901340.00
04/25/2017 13:45,2,4.602,ACTIVE,213.06,344.45,59.959,1493142303,"274151322000087","219011344069620",27.95,48.80,0,320.11,400.66,130.2,123.8,0.495,881169.9,881169.9,3025,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493142344,1901341.00
04/25/2017 14:00,2,6.250,ACTIVE,218.93,360.69,59.991,1493143203,"201051344000645","219011344069620",26.30,39.30,0,333.33,428.31,166.5,158.8,0.782,684783.5,684783.5,2986,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143205,1901342.00
04/25/2017 14:00,2,5.898,ACTIVE,214.41,353.47,59.986,1493143203,"274151322000085","219011344069620",24.01,47.50,0,329.13,402.16,143.3,136.4,0.544,906106.5,906106.5,2977,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143205,1901343.00
04/25/2017 14:00,2,6.574,ACTIVE,218.26,361.59,59.991,1493143203,"201051344000633","219011344069620",26.36,38.00,0,325.22,423.20,175.4,167.4,0.853,671178.2,671178.2,2997,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143206,1901344.00
04/25/2017 14:00,2,6.830,ACTIVE,219.61,363.99,59.991,1493143203,"201051344000469","219011344069620",26.46,36.50,0,333.03,429.52,183.2,174.9,0.849,674147.7,674147.7,2987,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143207,1901345.00
04/25/2017 14:00,2,6.850,ACTIVE,217.35,359.48,59.970,1493143203,"201051344000646","219011344069620",26.32,36.30,0,327.02,425.31,182.7,174.4,0.866,667760.5,667760.5,2990,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143208,1901346.00
04/25/2017 14:00,2,6.605,ACTIVE,214.64,370.00,59.991,1493143203,"274151322000052","219011344069620",25.74,49.30,0,327.92,405.47,172.2,164.3,0.672,939121.2,939121.2,2981,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143209,1901347.00
04/25/2017 14:00,2,7.648,ACTIVE,219.16,364.59,60.002,1493143203,"201051344000585","219011344069620",26.42,38.20,0,328.82,421.70,204.6,195.6,0.950,678957.9,678957.9,2989,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143210,1901348.00
04/25/2017 14:00,2,7.688,ACTIVE,217.58,361.29,60.028,1493143203,"201051344001230","219011344069620",26.78,34.50,0,329.73,423.81,208.4,199.2,0.981,672154.6,672154.6,2993,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143211,1901349.00
04/25/2017 14:00,2,7.750,ACTIVE,219.39,366.10,60.018,1493143203,"201051344000582","219011344069620",26.46,38.80,0,327.02,424.41,207.6,198.5,0.937,662081.7,662081.7,2981,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143212,1901350.00
04/25/2017 14:00,2,7.672,ACTIVE,218.03,363.39,59.986,1493143203,"201051344000955","219011344069620",26.84,38.00,0,329.73,425.01,208.5,199.3,0.981,680556.7,680556.7,2987,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143213,1901351.00
04/25/2017 14:00,2,4.844,ALERT,214.87,415.39,59.986,1493143203,"274151322000094","219011344069620",36.58,46.60,0,378.42,515.18,179.2,171.0,0.694,767251.4,767251.4,3068,0,0,0,L,1151911521,0,123.14,124.04,0001,38,0,0,0,0,0,0,159,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143215,1901352.00
04/25/2017 14:00,2,7.484,ACTIVE,220.29,366.70,59.996,1493143203,"201051344000579","219011344069620",27.00,36.30,0,332.43,428.61,204.7,195.6,0.946,691693.4,691693.4,2989,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143216,1901353.00
04/25/2017 14:00,2,7.432,ACTIVE,217.58,362.79,60.012,1493143203,"201051344000890","219011344069620",26.58,35.00,0,325.22,424.41,200.0,191.1,0.906,674379.9,674379.9,2987,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143216,1901354.00
04/25/2017 14:00,2,7.402,ACTIVE,218.48,363.99,60.002,1493143203,"201051344000438","219011344069620",26.96,37.50,0,327.32,426.81,202.0,193.1,0.941,677296.3,677296.3,2984,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143217,1901355.00
04/25/2017 14:00,2,7.078,ACTIVE,218.03,356.48,59.986,1493143203,"201051344000417","219011344069620",17.89,34.50,0,333.63,405.17,128.1,121.7,0.601,636343.7,636343.7,3009,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143218,1901356.00
04/25/2017 14:00,2,6.963,ACTIVE,214.41,351.97,59.991,1493143203,"274151322000083","219011344069620",26.38,49.00,0,326.72,401.86,186.0,177.6,0.747,929586.2,929586.2,2981,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143219,1901357.00
04/25/2017 14:00,2,7.605,ACTIVE,216.00,358.28,59.981,1493143203,"274151322000076","219011344069620",26.36,49.30,0,330.33,406.67,203.1,194.1,0.795,990961.1,990961.1,2978,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143220,1901358.00
04/25/2017 14:00,2,9.264,ACTIVE,220.06,368.50,60.012,1493143203,"201051344000868","219011344069620",26.24,36.30,0,324.62,423.50,246.3,235.8,1.114,672703.8,672703.8,2988,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143221,1901359.00
04/25/2017 14:00,2,9.299,ACTIVE,215.32,368.50,59.986,1493143203,"274151322000095","219011344069620",25.52,50.40,0,326.72,404.27,240.2,229.9,0.910,981377.4,981377.4,2983,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143222,1901360.00
04/25/2017 14:00,2,9.355,ACTIVE,222.10,365.19,59.986,1493143203,"201051344000988","219011344069620",17.91,36.30,0,334.84,409.38,169.6,161.8,0.765,611339.1,611339.1,2996,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143223,1901361.00
04/25/2017 14:00,2,8.744,ACTIVE,220.29,368.20,59.986,1493143203,"201051344001025","219011344069620",28.67,38.80,0,326.12,422.90,253.6,242.9,1.131,676590.1,676590.1,2991,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143224,1901362.00
04/25/2017 14:00,2,8.670,ACTIVE,221.87,374.81,59.986,1493143203,"201051344000458","219011344069620",29.00,39.30,0,331.83,429.52,254.4,243.6,1.189,684895.4,684895.4,2984,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143225,1901363.00
04/25/2017 14:00,2,8.834,ACTIVE,222.55,373.61,59.986,1493143203,"201051344000853","219011344069620",28.51,38.40,0,333.03,430.12,254.6,243.8,1.171,685336.3,685336.3,2990,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143226,1901364.00
04/25/2017 14:00,2,8.609,ACTIVE,218.71,367.60,60.018,1493143203,"201051344000685","219011344069620",29.22,35.20,0,327.32,424.11,254.6,243.8,1.215,677341.5,677341.5,2996,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143226,1901365.00
04/25/2017 14:00,2,8.637,ACTIVE,220.52,367.00,59.981,1493143203,"201051344000917","219011344069620",29.16,38.40,0,327.62,422.90,254.6,243.8,1.189,673958.7,673958.7,2993,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143227,1901366.00
04/25/2017 14:00,2,8.436,ACTIVE,218.71,363.09,59.991,1493143203,"201051344001145","219011344069620",29.80,35.00,0,327.92,426.51,254.1,243.3,1.184,681800.6,681800.6,2990,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143228,1901367.00
04/25/2017 14:00,2,8.600,ACTIVE,220.74,369.70,59.986,1493143203,"201051344000651","219011344069620",29.28,39.50,0,327.02,423.20,255.1,244.3,1.171,670593.3,670593.3,2989,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143229,1901368.00
04/25/2017 14:00,2,9.877,ACTIVE,215.77,354.97,59.965,1493143203,"274151322000088","219011344069620",25.45,47.00,0,327.62,403.07,254.4,243.6,0.959,891028.6,891028.6,2980,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143230,1901369.00
04/25/2017 14:00,2,6.863,ALERT,216.90,401.56,59.981,1493143203,"274151322000068","219011344069620",36.38,48.80,0,375.11,513.38,252.7,242.0,0.968,767600.4,767600.4,3064,0,0,0,L,1151911521,0,124.49,124.72,0001,40,0,0,0,0,0,0,17,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143232,1901370.00
04/25/2017 14:00,2,8.480,ACTIVE,220.29,367.60,59.991,1493143203,"201051344001135","219011344069620",29.60,39.80,0,326.42,423.20,254.2,243.5,1.140,666220.9,666220.9,2987,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143233,1901371.00
04/25/2017 14:00,2,8.170,ACTIVE,219.84,367.00,59.991,1493143203,"201051344000594","219011344069620",30.53,36.80,0,328.22,425.01,252.1,241.4,1.145,686813.9,686813.9,2989,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143234,1901372.00
04/25/2017 14:00,2,8.455,ACTIVE,220.74,366.70,59.975,1493143203,"201051344001203","219011344069620",29.68,38.20,0,327.92,422.90,253.5,242.8,1.184,674940.7,674940.7,2991,0,0,0,L,1122011218,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143235,1901373.00
04/25/2017 14:00,2,9.701,ACTIVE,216.00,356.18,59.991,1493143203,"274151322000054","219011344069620",25.45,49.80,0,326.42,403.07,249.9,239.3,0.946,909127.4,909127.4,2975,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143236,1901374.00
04/25/2017 14:00,2,8.488,ACTIVE,220.74,367.60,59.944,1493143203,"201051344000867","219011344069620",29.60,39.50,0,327.32,422.90,254.4,243.6,1.145,671642.8,671642.8,2994,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143237,1901375.00
04/25/2017 14:00,2,8.219,ACTIVE,220.52,369.10,59.986,1493143203,"201051344001093","219011344069620",30.02,36.80,0,324.62,424.11,249.4,238.8,1.149,673765.5,673765.5,2988,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143238,1901376.00
04/25/2017 14:00,2,8.395,ACTIVE,221.42,371.51,59.986,1493143203,"201051344000900","219011344069620",29.82,38.00,0,330.03,429.52,253.3,242.5,1.118,692845.6,692845.6,2994,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143239,1901377.00
04/25/2017 14:00,2,8.338,ACTIVE,221.19,371.21,59.986,1493143203,"201051344000648","219011344069620",30.00,38.40,0,331.83,429.52,253.3,242.5,1.158,682266.9,682266.9,2989,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143240,1901378.00
04/25/2017 14:00,2,8.605,ACTIVE,221.64,370.60,60.012,1493143203,"201051344000569","219011344069620",29.28,38.60,0,332.13,428.91,255.0,244.2,1.167,695171.6,695171.6,2984,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143241,1901379.00
04/25/2017 14:00,2,8.539,ACTIVE,222.10,368.80,59.981,1493143203,"201051344000983","219011344069620",29.52,40.00,0,331.53,429.22,254.7,243.9,1.189,685823.9,685823.9,2989,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143242,1901380.00
04/25/2017 14:00,2,8.531,ACTIVE,222.32,370.30,59.986,1493143203,"201051344001158","219011344069620",29.48,38.20,0,333.33,428.91,254.4,243.7,1.171,671498.4,671498.4,2990,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143243,1901381.00
04/25/2017 14:00,2,8.602,ACTIVE,221.64,371.51,59.996,1493143203,"201051344000576","219011344069620",29.26,39.00,0,333.93,430.12,254.8,244.1,1.158,685648.0,685648.0,2993,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143243,1901382.00
04/25/2017 14:00,2,9.025,ACTIVE,215.77,366.70,59.986,1493143203,"274151322000087","219011344069620",27.91,57.00,0,327.92,400.96,255.2,244.4,0.955,881220.3,881220.3,3026,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493143244,1901383.00
04/25/2017 14:15,2,6.947,ACTIVE,219.39,361.59,60.007,1493144103,"201051344000645","219011344069620",26.36,43.60,0,335.44,428.31,185.4,177.0,0.853,684838.0,684838.0,2987,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144105,1901384.00
04/25/2017 14:15,2,6.242,ACTIVE,214.87,351.37,59.965,1493144103,"274151322000085","219011344069620",24.51,51.30,0,329.43,400.36,154.8,147.5,0.597,906154.4,906154.4,2978,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144105,1901385.00
04/25/2017 14:15,2,7.029,ACTIVE,218.48,363.69,59.975,1493144103,"201051344000633","219011344069620",26.94,41.80,0,330.63,426.21,191.7,183.1,0.902,671233.0,671233.0,2998,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144106,1901386.00
04/25/2017 14:15,2,6.854,ACTIVE,219.84,365.49,59.954,1493144103,"201051344000469","219011344069620",26.82,39.50,0,334.54,429.52,186.0,177.6,0.888,674202.3,674202.3,2988,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144107,1901387.00
04/25/2017 14:15,2,7.109,ACTIVE,217.58,362.19,59.970,1493144103,"201051344000646","219011344069620",26.94,39.80,0,324.02,425.91,193.9,185.2,0.910,667815.6,667815.6,2991,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144108,1901388.00
04/25/2017 14:15,2,6.652,ACTIVE,214.64,367.90,59.986,1493144103,"274151322000052","219011344069620",26.54,54.00,0,328.52,405.77,178.8,170.6,0.707,939174.0,939174.0,2982,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144109,1901389.00
04/25/2017 14:15,2,7.322,ACTIVE,218.71,363.69,59.970,1493144103,"201051344000585","219011344069620",26.40,41.50,0,326.12,422.00,195.8,187.0,0.919,679013.4,679013.4,2990,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144110,1901390.00
04/25/2017 14:15,2,7.348,ACTIVE,217.35,361.59,59.975,1493144103,"201051344001230","219011344069620",26.76,36.30,0,327.92,425.01,199.1,190.2,0.919,672209.9,672209.9,2994,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144111,1901391.00
04/25/2017 14:15,2,7.227,ACTIVE,218.93,363.09,59.965,1493144103,"201051344000582","219011344069620",27.06,41.80,0,327.02,424.41,197.8,189.0,0.902,662137.0,662137.0,2982,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144112,1901392.00
04/25/2017 14:15,2,7.098,ACTIVE,217.58,361.29,59.965,1493144103,"201051344000955","219011344069620",27.27,42.00,0,330.33,424.41,195.8,187.1,0.919,680611.9,680611.9,2988,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144113,1901393.00
04/25/2017 14:15,2,4.408,ACTIVE,214.64,419.00,59.959,1493144103,"274151322000094","219011344069620",37.17,50.40,0,367.30,470.39,165.7,158.0,0.636,767301.8,767301.8,3070,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144113,1901394.00
04/25/2017 14:15,2,6.389,ACTIVE,219.16,360.38,59.965,1493144103,"201051344000579","219011344069620",27.69,39.00,0,333.33,429.82,179.2,171.0,0.826,691748.7,691748.7,2990,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144114,1901395.00
04/25/2017 14:15,2,6.633,ACTIVE,217.13,358.88,59.959,1493144103,"201051344000890","219011344069620",27.02,38.40,0,327.92,424.71,181.4,173.2,0.826,674435.2,674435.2,2988,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144115,1901396.00
04/25/2017 14:15,2,6.471,ACTIVE,217.80,360.38,59.970,1493144103,"201051344000438","219011344069620",27.33,41.00,0,328.52,424.11,179.0,170.8,0.844,677351.6,677351.6,2985,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144116,1901397.00
04/25/2017 14:15,2,6.090,ACTIVE,217.35,352.87,59.959,1493144103,"201051344000417","219011344069620",17.93,37.30,0,333.33,402.16,110.6,104.8,0.521,636380.1,636380.1,3010,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144117,1901398.00
04/25/2017 14:15,2,5.908,ACTIVE,213.96,367.30,59.965,1493144103,"274151322000083","219011344069620",26.80,52.80,0,328.22,401.86,160.1,152.6,0.636,929639.1,929639.1,2982,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144118,1901399.00
04/25/2017 14:15,2,6.072,ACTIVE,214.87,350.17,59.965,1493144103,"274151322000076","219011344069620",27.00,53.30,0,330.93,407.27,165.9,158.2,0.667,991016.1,991016.1,2979,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144119,1901400.00
04/25/2017 14:15,2,6.318,ACTIVE,217.58,359.48,59.965,1493144103,"201051344000868","219011344069620",26.24,40.20,0,328.82,424.41,168.1,160.3,0.765,672758.1,672758.1,2989,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144120,1901401.00
04/25/2017 14:15,2,5.943,ACTIVE,213.74,351.07,59.959,1493144103,"274151322000095","219011344069620",26.94,53.80,0,327.62,401.56,162.2,154.6,0.628,981432.2,981432.2,2984,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144121,1901402.00
04/25/2017 14:15,2,6.293,ACTIVE,219.16,357.38,59.944,1493144103,"201051344000988","219011344069620",17.99,38.60,0,337.84,407.87,114.7,108.8,0.535,611375.0,611375.0,2997,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144122,1901403.00
04/25/2017 14:15,2,6.787,ACTIVE,218.26,360.38,59.975,1493144103,"201051344001025","219011344069620",26.66,42.00,0,329.73,424.71,183.3,175.0,0.826,676645.4,676645.4,2992,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144123,1901404.00
04/25/2017 14:15,2,7.471,ACTIVE,220.06,364.29,59.970,1493144103,"201051344000458","219011344069620",27.29,42.30,0,333.93,428.61,206.6,197.5,0.977,684950.2,684950.2,2985,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144124,1901405.00
04/25/2017 14:15,2,8.312,ACTIVE,220.97,367.90,59.949,1493144103,"201051344000853","219011344069620",26.10,42.50,0,336.04,429.82,219.8,210.3,1.034,685390.7,685390.7,2991,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144125,1901406.00
04/25/2017 14:15,2,7.559,ACTIVE,217.58,362.49,59.959,1493144103,"201051344000685","219011344069620",27.41,37.80,0,327.02,424.11,209.9,200.7,1.012,677397.0,677397.0,2997,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144126,1901407.00
04/25/2017 14:15,2,8.154,ACTIVE,219.39,367.60,60.002,1493144103,"201051344000917","219011344069620",26.72,42.00,0,327.02,423.50,220.7,211.1,1.034,674013.9,674013.9,2994,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144126,1901408.00
04/25/2017 14:15,2,8.178,ACTIVE,218.03,365.19,59.933,1493144103,"201051344001145","219011344069620",27.47,38.00,0,324.92,424.11,227.5,217.7,1.030,681856.0,681856.0,2991,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144127,1901409.00
04/25/2017 14:15,2,8.678,ACTIVE,220.06,367.60,59.975,1493144103,"201051344000651","219011344069620",27.17,42.50,0,326.42,424.41,238.8,228.5,1.105,670648.4,670648.4,2990,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144128,1901410.00
04/25/2017 14:15,2,7.840,ACTIVE,214.87,374.51,59.959,1493144103,"274151322000088","219011344069620",25.92,51.50,0,328.52,406.07,205.9,196.8,0.804,891080.0,891080.0,2981,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144129,1901411.00
04/25/2017 14:15,2,5.695,ACTIVE,216.45,415.09,59.965,1493144103,"274151322000068","219011344069620",36.22,50.80,0,375.41,469.79,209.7,200.4,0.804,767650.6,767650.6,3066,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144130,1901412.00
04/25/2017 14:15,2,8.748,ACTIVE,220.06,369.70,59.959,1493144103,"201051344001135","219011344069620",28.78,43.80,0,328.52,423.50,254.8,244.0,1.171,666275.8,666275.8,2988,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144131,1901413.00
04/25/2017 14:15,2,8.221,ACTIVE,219.61,368.50,59.954,1493144103,"201051344000594","219011344069620",30.55,40.20,0,326.72,425.01,254.0,243.2,1.140,686868.9,686868.9,2990,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144132,1901414.00
04/25/2017 14:15,2,8.430,ACTIVE,220.52,368.50,59.965,1493144103,"201051344001203","219011344069620",29.82,40.20,0,326.72,423.81,253.8,243.0,1.167,674995.9,674995.9,2992,0,0,0,L,1122011218,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144133,1901415.00
04/25/2017 14:15,2,9.898,ACTIVE,216.00,362.79,59.959,1493144103,"274151322000054","219011344069620",24.37,52.50,0,328.52,402.77,244.3,233.9,0.924,909176.4,909176.4,2976,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144134,1901416.00
04/25/2017 14:15,2,8.389,ACTIVE,220.52,367.60,59.959,1493144103,"201051344000867","219011344069620",29.80,42.80,0,330.33,423.50,252.6,241.8,1.140,671697.1,671697.1,2995,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144134,1901417.00
04/25/2017 14:15,2,8.283,ACTIVE,220.52,370.60,59.959,1493144103,"201051344001093","219011344069620",30.20,39.50,0,330.03,423.20,253.1,242.4,1.109,673820.2,673820.2,2989,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144135,1901418.00
04/25/2017 14:15,2,8.410,ACTIVE,221.42,368.80,59.959,1493144103,"201051344000900","219011344069620",29.92,41.00,0,333.63,428.91,254.3,243.6,1.127,692900.3,692900.3,2995,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144136,1901419.00
04/25/2017 14:15,2,8.346,ACTIVE,221.42,370.90,59.959,1493144103,"201051344000648","219011344069620",30.08,41.30,0,332.43,428.91,253.8,243.1,1.176,682321.2,682321.2,2990,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144137,1901420.00
04/25/2017 14:15,2,8.541,ACTIVE,221.64,368.50,59.965,1493144103,"201051344000569","219011344069620",29.44,42.50,0,332.13,429.22,254.0,243.3,1.153,695225.7,695225.7,2985,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144138,1901421.00
04/25/2017 14:15,2,8.445,ACTIVE,222.10,368.80,59.965,1493144103,"201051344000983","219011344069620",29.78,43.40,0,335.44,429.52,254.2,243.5,1.176,685878.3,685878.3,2990,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144139,1901422.00
04/25/2017 14:15,2,8.416,ACTIVE,221.87,370.90,59.975,1493144103,"201051344001158","219011344069620",29.82,40.40,0,335.14,429.82,253.7,243.0,1.149,671552.6,671552.6,2991,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144140,1901423.00
04/25/2017 14:15,2,8.541,ACTIVE,221.64,369.10,59.959,1493144103,"201051344000576","219011344069620",29.44,41.50,0,335.44,430.12,254.4,243.7,1.171,685702.0,685702.0,2994,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144141,1901424.00
04/25/2017 14:15,2,9.139,ACTIVE,216.00,363.39,59.959,1493144103,"274151322000087","219011344069620",27.53,63.00,0,328.52,401.26,254.2,243.4,0.959,881271.6,881271.6,3027,0,0,0,L,1151911521,0,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493144142,1901425.00
04/25/2017 14:30,2,8.262,ACTIVE,220.74,369.40,59.975,1493145003,"201051344000645","219011344069620",27.33,43.80,0,336.64,428.91,228.7,218.8,1.039,684883.5,684883.5,2988,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145005,1901426.00
04/25/2017 14:30,2,8.014,ACTIVE,215.32,378.12,59.970,1493145003,"274151322000085","219011344069620",24.81,52.30,0,330.33,400.66,201.2,192.3,0.769,906194.2,906194.2,2979,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145005,1901427.00
04/25/2017 14:30,2,8.191,ACTIVE,219.39,367.60,59.965,1493145003,"201051344000633","219011344069620",27.55,42.80,0,332.13,426.21,228.6,218.7,1.074,671278.9,671278.9,2999,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145006,1901428.00
04/25/2017 14:30,2,7.967,ACTIVE,220.97,368.50,59.986,1493145003,"201051344000469","219011344069620",27.39,40.00,0,335.74,429.52,220.8,211.2,1.034,674247.9,674247.9,2989,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145007,1901429.00
04/25/2017 14:30,2,8.322,ACTIVE,218.26,366.40,59.959,1493145003,"201051344000646","219011344069620",27.61,40.40,0,328.82,424.41,232.6,222.6,1.092,667862.4,667862.4,2992,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145008,1901430.00
04/25/2017 14:30,2,7.971,ACTIVE,215.54,364.89,59.996,1493145003,"274151322000052","219011344069620",26.98,54.00,0,328.52,402.77,217.7,208.2,0.857,939218.3,939218.3,2983,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145009,1901431.00
04/25/2017 14:30,2,8.109,ACTIVE,219.61,367.00,59.965,1493145003,"201051344000585","219011344069620",27.37,41.80,0,329.13,422.30,224.6,214.9,1.025,679060.7,679060.7,2991,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145010,1901432.00
04/25/2017 14:30,2,7.900,ACTIVE,217.80,362.79,59.938,1493145003,"201051344001230","219011344069620",27.75,36.30,0,329.73,424.71,221.9,212.2,1.025,672257.1,672257.1,2995,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145011,1901433.00
04/25/2017 14:30,2,7.631,ACTIVE,219.39,364.59,59.975,1493145003,"201051344000582","219011344069620",27.91,43.40,0,330.03,424.11,215.7,206.3,0.986,662183.9,662183.9,2983,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145012,1901434.00
04/25/2017 14:30,2,7.729,ACTIVE,217.80,362.79,59.970,1493145003,"201051344000955","219011344069620",27.37,42.30,0,330.63,424.71,214.1,204.7,1.008,680658.9,680658.9,2989,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145013,1901435.00
04/25/2017 14:30,2,4.840,ACTIVE,214.87,419.30,59.959,1493145003,"274151322000094","219011344069620",37.83,51.00,0,377.52,472.20,185.6,177.2,0.716,767343.3,767343.3,3071,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145013,1901436.00
