ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 14:30,2,6.701,ACTIVE,219.61,360.99,59.959,1493145003,"201051344000579","219011344069620",28.27,39.50,0,335.14,428.91,191.8,183.2,0.884,691795.4,691795.4,2991,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145014,1901437.00
04/25/2017 14:30,2,7.018,ACTIVE,217.35,361.29,60.002,1493145003,"201051344000890","219011344069620",27.77,38.20,0,328.52,426.51,197.2,188.4,0.897,674482.4,674482.4,2989,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145015,1901438.00
04/25/2017 14:30,2,6.760,ACTIVE,218.03,362.49,59.954,1493145003,"201051344000438","219011344069620",27.65,41.50,0,328.52,424.41,188.9,180.4,0.884,677398.7,677398.7,2986,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145017,1901439.00
04/25/2017 14:30,2,6.428,ACTIVE,217.35,354.07,59.965,1493145003,"201051344000417","219011344069620",18.11,38.20,0,317.70,403.67,118.0,112.0,0.552,636411.0,636411.0,3011,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145018,1901440.00
04/25/2017 14:30,2,6.199,ACTIVE,213.96,364.29,59.938,1493145003,"274151322000083","219011344069620",27.06,54.00,0,328.22,402.77,169.7,161.9,0.685,929683.5,929683.5,2983,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145019,1901441.00
04/25/2017 14:30,2,6.344,ACTIVE,215.09,372.41,59.933,1493145003,"274151322000076","219011344069620",27.93,54.50,0,330.63,406.37,179.2,171.0,0.707,991062.7,991062.7,2980,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145019,1901442.00
04/25/2017 14:30,2,6.320,ACTIVE,218.03,360.38,59.970,1493145003,"201051344000868","219011344069620",27.59,41.00,0,332.13,424.71,176.6,168.5,0.809,672803.8,672803.8,2990,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145020,1901443.00
04/25/2017 14:30,2,6.414,ACTIVE,214.19,353.47,59.938,1493145003,"274151322000095","219011344069620",27.63,54.00,0,327.02,401.26,179.2,171.1,0.663,981478.8,981478.8,2985,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145021,1901444.00
04/25/2017 14:30,2,6.459,ACTIVE,219.61,357.68,60.002,1493145003,"201051344000988","219011344069620",18.17,39.80,0,317.40,407.87,119.0,112.9,0.557,611405.1,611405.1,2998,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145022,1901445.00
04/25/2017 14:30,2,6.912,ACTIVE,218.03,361.59,59.922,1493145003,"201051344001025","219011344069620",27.39,42.50,0,329.43,423.50,191.8,183.2,0.862,676692.7,676692.7,2993,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145023,1901446.00
04/25/2017 14:30,2,6.492,ACTIVE,219.16,362.79,59.959,1493145003,"201051344000458","219011344069620",27.93,43.80,0,335.74,429.22,183.6,175.3,0.853,684996.3,684996.3,2986,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145024,1901447.00
04/25/2017 14:30,2,6.559,ACTIVE,219.61,363.09,59.965,1493145003,"201051344000853","219011344069620",27.63,43.00,0,336.04,429.22,183.6,175.3,0.866,685436.4,685436.4,2992,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145025,1901448.00
04/25/2017 14:30,2,6.893,ACTIVE,217.13,361.89,59.981,1493145003,"201051344000685","219011344069620",27.77,38.20,0,327.32,423.50,193.9,185.3,0.937,677444.6,677444.6,2998,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145026,1901449.00
04/25/2017 14:30,2,6.957,ACTIVE,218.48,363.39,59.970,1493145003,"201051344000917","219011344069620",27.91,42.50,0,329.13,422.90,196.8,188.0,0.937,674061.3,674061.3,2995,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145027,1901450.00
04/25/2017 14:30,2,7.193,ACTIVE,217.58,362.19,59.970,1493145003,"201051344001145","219011344069620",28.01,38.20,0,326.42,424.41,204.1,195.0,0.941,681903.7,681903.7,2992,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145028,1901451.00
04/25/2017 14:30,2,7.527,ACTIVE,219.16,366.10,59.975,1493145003,"201051344000651","219011344069620",27.63,43.40,0,332.13,426.21,210.6,201.3,0.955,670695.5,670695.5,2991,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145029,1901452.00
04/25/2017 14:30,2,6.924,ACTIVE,214.64,366.40,59.954,1493145003,"274151322000088","219011344069620",26.76,51.50,0,328.22,402.16,187.6,179.2,0.712,891123.0,891123.0,2982,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145030,1901453.00
04/25/2017 14:30,2,4.820,ACTIVE,215.77,429.22,59.965,1493145003,"274151322000068","219011344069620",38.13,51.50,0,378.72,474.00,186.0,177.6,0.716,767692.1,767692.1,3067,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145030,1901454.00
04/25/2017 14:30,2,7.820,ACTIVE,219.16,365.19,59.965,1493145003,"201051344001135","219011344069620",27.81,44.30,0,330.03,423.50,220.2,210.6,1.016,666322.8,666322.8,2989,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145031,1901455.00
04/25/2017 14:30,2,7.291,ACTIVE,218.26,365.19,59.928,1493145003,"201051344000594","219011344069620",28.15,40.80,0,328.52,425.01,207.7,198.5,0.946,686915.7,686915.7,2991,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145032,1901456.00
04/25/2017 14:30,2,7.535,ACTIVE,219.16,364.59,59.970,1493145003,"201051344001203","219011344069620",27.69,40.40,0,332.13,423.20,211.0,201.7,0.968,675043.2,675043.2,2993,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145033,1901457.00
04/25/2017 14:30,2,6.975,ACTIVE,214.64,354.37,59.970,1493145003,"274151322000054","219011344069620",25.45,54.80,0,328.22,403.37,179.7,171.6,0.685,909217.4,909217.4,2977,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145034,1901458.00
04/25/2017 14:30,2,6.686,ACTIVE,218.26,360.99,59.965,1493145003,"201051344000867","219011344069620",27.43,43.00,0,331.23,423.50,185.6,177.2,0.835,671742.9,671742.9,2996,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145035,1901459.00
04/25/2017 14:30,2,6.742,ACTIVE,218.71,362.49,59.965,1493145003,"201051344001093","219011344069620",27.99,39.50,0,331.53,423.20,191.0,182.4,0.866,673866.9,673866.9,2990,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145036,1901460.00
04/25/2017 14:30,2,6.346,ACTIVE,218.93,363.09,59.965,1493145003,"201051344000900","219011344069620",27.51,41.80,0,333.93,428.61,176.7,168.6,0.778,692946.4,692946.4,2996,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145037,1901461.00
04/25/2017 14:30,2,6.000,ACTIVE,218.48,361.29,59.970,1493145003,"201051344000648","219011344069620",28.03,40.80,0,334.84,429.52,170.3,162.4,0.778,682366.6,682366.6,2991,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145038,1901462.00
04/25/2017 14:30,2,5.949,ACTIVE,218.71,360.99,59.928,1493145003,"201051344000569","219011344069620",27.41,42.80,0,334.54,429.22,165.0,157.3,0.773,695270.9,695270.9,2986,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145039,1901463.00
04/25/2017 14:30,2,5.867,ACTIVE,218.71,359.48,59.954,1493145003,"201051344000983","219011344069620",27.67,44.00,0,335.44,429.22,164.3,156.7,0.778,685924.0,685924.0,2991,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145040,1901464.00
04/25/2017 14:30,2,5.779,ACTIVE,218.48,358.88,60.002,1493145003,"201051344001158","219011344069620",27.57,41.30,0,333.63,429.52,161.3,153.8,0.751,671598.1,671598.1,2992,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145041,1901465.00
04/25/2017 14:30,2,5.502,ACTIVE,218.48,358.28,59.981,1493145003,"201051344000576","219011344069620",27.51,42.00,0,335.44,430.12,153.4,146.2,0.729,685747.1,685747.1,2995,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145042,1901466.00
04/25/2017 14:30,2,5.564,ACTIVE,214.41,351.37,59.949,1493145003,"274151322000087","219011344069620",26.90,63.00,0,325.52,401.26,151.4,144.2,0.570,881314.6,881314.6,3028,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145042,1901467.00
04/25/2017 14:45,2,2.682,ACTIVE,215.54,359.18,59.981,1493145903,"201051344000645","219011344069620",28.45,39.30,0,319.21,415.69,77.2,72.6,0.645,684906.2,684906.2,2989,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145905,1901468.00
04/25/2017 14:45,2,2.543,ACTIVE,213.06,349.56,59.970,1493145903,"274151322000085","219011344069620",27.10,46.20,0,329.13,389.84,69.8,65.4,0.486,906214.6,906214.6,2980,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145905,1901469.00
04/25/2017 14:45,2,2.693,ACTIVE,215.09,349.56,59.970,1493145903,"201051344000633","219011344069620",28.71,38.00,0,333.93,415.99,78.3,73.7,0.371,671302.0,671302.0,3000,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145906,1901470.00
04/25/2017 14:45,2,2.668,ACTIVE,215.54,348.96,59.970,1493145903,"201051344000469","219011344069620",28.84,36.00,0,334.24,414.49,77.9,73.2,0.380,674270.8,674270.8,2990,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145907,1901471.00
04/25/2017 14:45,2,2.885,ACTIVE,214.41,347.46,59.975,1493145903,"201051344000646","219011344069620",28.53,36.50,0,332.43,417.49,83.3,78.5,0.393,667886.7,667886.7,2993,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145908,1901472.00
04/25/2017 14:45,2,2.600,ACTIVE,212.83,349.56,59.959,1493145903,"274151322000052","219011344069620",28.51,48.00,0,328.82,392.85,75.0,70.5,0.517,939240.4,939240.4,2984,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145909,1901473.00
04/25/2017 14:45,2,2.924,ACTIVE,215.09,347.16,59.975,1493145903,"201051344000585","219011344069620",28.84,37.80,0,333.93,412.68,85.4,80.5,0.398,679085.5,679085.5,2992,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145910,1901474.00
04/25/2017 14:45,2,2.887,ACTIVE,214.41,345.66,60.007,1493145903,"201051344001230","219011344069620",28.47,32.80,0,331.23,409.68,83.2,78.4,0.389,672281.5,672281.5,2996,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145911,1901475.00
04/25/2017 14:45,2,2.809,ACTIVE,215.32,347.46,59.965,1493145903,"201051344000582","219011344069620",28.96,38.60,0,333.63,414.49,82.4,77.6,0.384,662207.9,662207.9,2984,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145912,1901476.00
04/25/2017 14:45,2,2.875,ACTIVE,214.41,347.16,59.954,1493145903,"201051344000955","219011344069620",28.78,38.80,0,333.33,413.89,83.8,79.0,0.402,680683.2,680683.2,2990,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145913,1901477.00
04/25/2017 14:45,2,1.744,ACTIVE,212.83,414.19,59.965,1493145903,"274151322000094","219011344069620",38.03,44.00,0,382.03,447.85,66.3,62.1,0.473,767363.0,767363.0,3072,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145913,1901478.00
04/25/2017 14:45,2,2.699,ACTIVE,215.54,349.26,59.975,1493145903,"201051344000579","219011344069620",29.24,35.60,0,334.84,412.68,79.9,75.2,0.376,691818.8,691818.8,2992,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145914,1901479.00
04/25/2017 14:45,2,2.895,ACTIVE,214.64,345.96,59.949,1493145903,"201051344000890","219011344069620",28.75,34.80,0,332.43,414.49,84.3,79.5,0.384,674506.8,674506.8,2990,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145915,1901480.00
04/25/2017 14:45,2,2.848,ACTIVE,215.09,348.06,59.981,1493145903,"201051344000438","219011344069620",28.98,37.50,0,334.24,413.89,83.5,78.7,0.398,677422.9,677422.9,2987,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145916,1901481.00
04/25/2017 14:45,2,2.836,ACTIVE,214.87,351.37,59.970,1493145903,"201051344000417","219011344069620",18.89,33.50,0,320.11,389.84,54.2,50.4,0.468,636426.4,636426.4,3012,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145917,1901482.00
04/25/2017 14:45,2,2.572,ACTIVE,212.83,351.07,59.954,1493145903,"274151322000083","219011344069620",28.57,45.80,0,328.52,390.74,74.4,69.9,0.535,929705.2,929705.2,2984,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145918,1901483.00
04/25/2017 14:45,2,2.752,ACTIVE,213.51,347.46,59.928,1493145903,"274151322000076","219011344069620",28.75,47.50,0,330.93,393.15,80.2,75.4,0.314,991086.1,991086.1,2981,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145919,1901484.00
04/25/2017 14:45,2,2.705,ACTIVE,214.64,348.06,59.965,1493145903,"201051344000868","219011344069620",28.47,36.00,0,333.93,410.58,78.0,73.4,0.358,672826.3,672826.3,2991,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145920,1901485.00
04/25/2017 14:45,2,2.705,ACTIVE,212.83,350.77,59.970,1493145903,"274151322000095","219011344069620",28.88,45.50,0,329.43,393.15,79.1,74.4,0.296,981501.9,981501.9,2986,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145921,1901486.00
04/25/2017 14:45,2,2.707,ACTIVE,215.32,354.37,59.938,1493145903,"201051344000988","219011344069620",18.63,34.50,0,317.10,392.55,51.1,47.4,0.433,611419.6,611419.6,2999,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145922,1901487.00
04/25/2017 14:45,2,2.887,ACTIVE,215.09,346.56,59.949,1493145903,"201051344001025","219011344069620",28.80,38.80,0,334.24,413.89,84.2,79.4,0.389,676716.9,676716.9,2994,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145922,1901488.00
04/25/2017 14:45,2,2.627,ACTIVE,215.32,359.78,59.954,1493145903,"201051344000458","219011344069620",29.02,39.00,0,316.50,411.48,77.2,72.5,0.663,685018.7,685018.7,2987,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145923,1901489.00
04/25/2017 14:45,2,2.598,ACTIVE,215.77,360.38,59.954,1493145903,"201051344000853","219011344069620",29.28,38.00,0,319.51,411.78,77.0,72.4,0.663,685458.7,685458.7,2993,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145924,1901490.00
04/25/2017 14:45,2,2.824,ACTIVE,214.64,347.16,59.959,1493145903,"201051344000685","219011344069620",29.06,34.00,0,333.63,415.09,83.2,78.4,0.411,677468.6,677468.6,2999,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145925,1901491.00
04/25/2017 14:45,2,2.840,ACTIVE,215.09,347.46,60.012,1493145903,"201051344000917","219011344069620",28.86,38.60,0,333.03,413.59,83.0,78.2,0.389,674085.1,674085.1,2996,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145926,1901492.00
04/25/2017 14:45,2,2.850,ACTIVE,214.64,347.46,59.959,1493145903,"201051344001145","219011344069620",29.00,34.50,0,333.93,414.79,83.7,78.9,0.393,681927.8,681927.8,2993,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145927,1901493.00
04/25/2017 14:45,2,2.844,ACTIVE,215.32,347.46,59.959,1493145903,"201051344000651","219011344069620",28.80,39.00,0,333.93,412.38,83.0,78.1,0.389,670719.3,670719.3,2992,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145928,1901494.00
04/25/2017 14:45,2,2.557,ACTIVE,212.61,347.16,59.965,1493145903,"274151322000088","219011344069620",27.71,45.50,0,327.92,388.34,71.7,67.3,0.486,891143.8,891143.8,2983,0,0,0,L,1151911521,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145929,1901495.00
04/25/2017 14:45,2,1.695,ACTIVE,213.51,419.30,59.965,1493145903,"274151322000068","219011344069620",39.12,44.80,0,384.43,450.26,67.0,62.7,0.455,767711.6,767711.6,3068,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145930,1901496.00
04/25/2017 14:45,2,2.852,ACTIVE,214.87,346.86,59.970,1493145903,"201051344001135","219011344069620",29.02,40.20,0,334.24,413.59,83.9,79.0,0.384,666346.7,666346.7,2990,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145931,1901497.00
04/25/2017 14:45,2,2.691,ACTIVE,214.41,348.66,59.970,1493145903,"201051344000594","219011344069620",28.98,36.80,0,333.03,410.58,78.9,74.2,0.362,686938.3,686938.3,2992,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145932,1901498.00
04/25/2017 14:45,2,2.885,ACTIVE,215.32,348.36,59.986,1493145903,"201051344001203","219011344069620",28.78,36.50,0,334.24,409.08,84.1,79.2,0.398,675067.1,675067.1,2994,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145933,1901499.00
04/25/2017 14:45,2,2.541,ACTIVE,212.83,348.06,59.965,1493145903,"274151322000054","219011344069620",27.47,47.00,0,328.22,384.73,70.6,66.2,0.491,909237.4,909237.4,2978,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145933,1901500.00
04/25/2017 14:45,2,2.703,ACTIVE,214.64,347.16,59.933,1493145903,"201051344000867","219011344069620",28.61,38.80,0,333.93,402.46,78.3,73.6,0.354,671765.1,671765.1,2997,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145934,1901501.00
04/25/2017 14:45,2,2.820,ACTIVE,215.32,347.16,59.986,1493145903,"201051344001093","219011344069620",28.82,36.00,0,333.93,405.47,82.4,77.6,0.376,673890.3,673890.3,2991,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145935,1901502.00
04/25/2017 14:45,2,2.652,ACTIVE,215.32,348.66,59.970,1493145903,"201051344000900","219011344069620",29.10,36.80,0,334.24,401.56,78.2,73.6,0.358,692968.7,692968.7,2997,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145937,1901503.00
04/25/2017 14:45,2,2.580,ACTIVE,215.09,359.18,59.959,1493145903,"201051344000648","219011344069620",29.14,36.50,0,315.60,400.06,76.2,71.6,0.645,682388.4,682388.4,2992,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145938,1901504.00
04/25/2017 14:45,2,2.637,ACTIVE,215.09,359.48,59.965,1493145903,"201051344000569","219011344069620",28.80,38.20,0,317.40,398.86,76.9,72.3,0.654,695292.8,695292.8,2987,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145939,1901505.00
04/25/2017 14:45,2,2.674,ACTIVE,215.32,348.06,59.970,1493145903,"201051344000983","219011344069620",28.94,38.80,0,333.93,397.05,78.4,73.7,0.358,685946.2,685946.2,2992,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145940,1901506.00
04/25/2017 14:45,2,2.676,ACTIVE,215.32,360.38,59.965,1493145903,"201051344001158","219011344069620",28.49,37.00,0,318.61,396.45,77.2,72.6,0.658,671620.0,671620.0,2993,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145941,1901507.00
04/25/2017 14:45,2,2.619,ACTIVE,215.54,360.38,59.970,1493145903,"201051344000576","219011344069620",28.57,36.80,0,316.80,395.55,75.8,71.3,0.645,685768.6,685768.6,2996,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145942,1901508.00
04/25/2017 14:45,2,2.527,ACTIVE,212.83,359.48,59.959,1493145903,"274151322000087","219011344069620",27.99,56.00,0,328.22,378.42,71.6,67.2,0.477,881335.0,881335.0,3029,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493145943,1901509.00
04/25/2017 15:00,2,6.902,ACTIVE,219.84,364.89,59.975,1493146803,"201051344000645","219011344069620",28.61,36.50,0,334.24,406.67,200.0,191.1,0.910,684930.2,684930.2,2990,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146804,1901510.00
04/25/2017 15:00,2,6.344,ACTIVE,215.09,349.86,59.975,1493146803,"274151322000085","219011344069620",27.21,45.00,0,332.73,382.63,174.8,166.8,0.667,906236.2,906236.2,2981,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146805,1901511.00
04/25/2017 15:00,2,7.365,ACTIVE,219.39,367.30,59.986,1493146803,"201051344000633","219011344069620",28.86,35.00,0,318.91,410.88,215.4,206.0,1.021,671326.4,671326.4,3001,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146806,1901512.00
04/25/2017 15:00,2,7.764,ACTIVE,221.42,370.60,59.970,1493146803,"201051344000469","219011344069620",29.00,33.00,0,315.30,420.20,228.2,218.3,1.061,674295.1,674295.1,2991,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146807,1901513.00
04/25/2017 15:00,2,7.885,ACTIVE,218.93,367.30,59.975,1493146803,"201051344000646","219011344069620",28.59,34.00,0,333.03,415.99,228.2,218.4,1.065,667912.4,667912.4,2994,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146808,1901514.00
04/25/2017 15:00,2,7.416,ACTIVE,216.00,366.10,59.975,1493146803,"274151322000052","219011344069620",28.29,44.80,0,332.13,391.34,212.5,203.2,0.826,939263.8,939263.8,2985,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146809,1901515.00
04/25/2017 15:00,2,8.197,ACTIVE,220.74,370.90,59.970,1493146803,"201051344000585","219011344069620",30.69,34.50,0,333.33,422.00,254.7,243.9,1.176,679111.9,679111.9,2993,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146810,1901516.00
04/25/2017 15:00,2,8.111,ACTIVE,218.93,367.30,59.975,1493146803,"201051344001230","219011344069620",30.93,32.00,0,332.73,423.20,253.7,242.9,1.180,672307.3,672307.3,2997,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146811,1901517.00
04/25/2017 15:00,2,8.207,ACTIVE,220.52,370.30,59.965,1493146803,"201051344000582","219011344069620",30.61,36.80,0,333.63,424.11,254.2,243.4,1.162,662233.5,662233.5,2985,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146812,1901518.00
04/25/2017 15:00,2,8.074,ACTIVE,219.39,369.40,59.959,1493146803,"201051344000955","219011344069620",31.15,35.60,0,333.03,422.90,254.5,243.7,1.211,680709.3,680709.3,2991,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146813,1901519.00
04/25/2017 15:00,2,5.529,ACTIVE,215.77,429.52,59.965,1493146803,"274151322000094","219011344069620",40.04,44.00,0,389.84,465.58,223.2,213.5,0.849,767384.1,767384.1,3073,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146814,1901520.00
04/25/2017 15:00,2,7.998,ACTIVE,222.32,370.00,59.991,1493146803,"201051344000579","219011344069620",31.39,32.80,0,334.84,428.31,253.8,243.1,1.158,691843.9,691843.9,2993,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146814,1901521.00
04/25/2017 15:00,2,8.150,ACTIVE,219.16,365.80,59.970,1493146803,"201051344000890","219011344069620",30.85,32.60,0,333.63,423.50,254.5,243.7,1.136,674533.1,674533.1,2991,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146815,1901522.00
04/25/2017 15:00,2,7.955,ACTIVE,220.06,369.40,59.965,1493146803,"201051344000438","219011344069620",31.59,35.00,0,333.63,423.20,254.0,243.3,1.176,677449.2,677449.2,2988,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146816,1901523.00
04/25/2017 15:00,2,9.623,ACTIVE,219.61,362.49,59.970,1493146803,"201051344000417","219011344069620",18.55,32.40,0,332.43,401.26,180.8,172.6,0.849,636443.2,636443.2,3013,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146817,1901524.00
04/25/2017 15:00,2,8.729,ACTIVE,215.54,368.80,59.949,1493146803,"274151322000083","219011344069620",28.86,43.60,0,329.73,400.96,254.5,243.7,1.012,929728.9,929728.9,2985,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146818,1901525.00
04/25/2017 15:00,2,7.941,ACTIVE,216.67,354.67,59.965,1493146803,"274151322000076","219011344069620",31.65,45.00,0,332.73,406.07,254.0,243.2,0.994,991111.7,991111.7,2982,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146819,1901526.00
04/25/2017 15:00,2,7.760,ACTIVE,219.61,366.10,59.970,1493146803,"201051344000868","219011344069620",29.34,34.30,0,315.30,422.90,230.3,220.3,1.034,672851.3,672851.3,2992,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146820,1901527.00
04/25/2017 15:00,2,8.164,ACTIVE,215.54,367.60,59.975,1493146803,"274151322000095","219011344069620",30.67,45.50,0,330.03,401.56,253.3,242.6,0.959,981527.3,981527.3,2987,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146821,1901528.00
04/25/2017 15:00,2,7.088,ACTIVE,220.29,359.78,59.975,1493146803,"201051344000988","219011344069620",18.53,32.20,0,334.84,406.67,133.0,126.4,0.601,611435.9,611435.9,3000,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146822,1901529.00
04/25/2017 15:00,2,7.070,ACTIVE,219.39,363.69,59.944,1493146803,"201051344001025","219011344069620",29.30,36.30,0,333.63,421.70,209.7,200.5,0.919,676743.7,676743.7,2995,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146823,1901530.00
04/25/2017 15:00,2,5.678,ACTIVE,219.16,359.48,59.970,1493146803,"201051344000458","219011344069620",28.96,36.50,0,335.14,428.01,166.4,158.7,0.760,685043.7,685043.7,2988,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146824,1901531.00
04/25/2017 15:00,2,5.447,ACTIVE,219.16,360.38,59.975,1493146803,"201051344000853","219011344069620",29.00,35.00,0,336.04,427.71,159.9,152.4,0.760,685483.7,685483.7,2994,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146824,1901532.00
04/25/2017 15:00,2,5.686,ACTIVE,217.13,357.98,59.975,1493146803,"201051344000685","219011344069620",29.44,32.80,0,333.63,422.30,169.5,161.6,0.813,677495.1,677495.1,3000,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146825,1901533.00
04/25/2017 15:00,2,5.588,ACTIVE,217.80,358.88,59.970,1493146803,"201051344000917","219011344069620",28.82,36.30,0,332.43,421.40,163.1,155.5,0.765,674111.6,674111.6,2997,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146826,1901534.00
04/25/2017 15:00,2,5.555,ACTIVE,217.13,357.68,59.965,1493146803,"201051344001145","219011344069620",29.18,32.00,0,333.33,423.81,164.1,156.4,0.760,681954.5,681954.5,2994,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146827,1901535.00
04/25/2017 15:00,2,5.742,ACTIVE,218.48,360.38,59.970,1493146803,"201051344000651","219011344069620",29.00,37.30,0,333.93,424.11,168.7,160.9,0.769,670745.9,670745.9,2993,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146828,1901536.00
04/25/2017 15:00,2,5.189,ACTIVE,214.41,362.79,59.981,1493146803,"274151322000088","219011344069620",28.03,43.40,0,331.53,401.56,147.2,140.1,0.561,891167.0,891167.0,2984,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146829,1901537.00
04/25/2017 15:00,2,3.574,ACTIVE,215.32,428.31,59.965,1493146803,"274151322000068","219011344069620",38.55,44.50,0,388.34,466.79,140.1,133.3,0.535,767733.5,767733.5,3069,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146830,1901538.00
04/25/2017 15:00,2,6.105,ACTIVE,218.03,359.48,59.970,1493146803,"201051344001135","219011344069620",28.73,37.00,0,331.53,421.40,177.6,169.5,0.822,666373.5,666373.5,2991,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146831,1901539.00
04/25/2017 15:00,2,6.801,ACTIVE,218.26,363.99,59.981,1493146803,"201051344000594","219011344069620",29.22,34.80,0,333.03,423.20,201.5,192.5,0.928,686964.0,686964.0,2993,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146832,1901540.00
04/25/2017 15:00,2,7.207,ACTIVE,219.16,365.80,59.970,1493146803,"201051344001203","219011344069620",28.51,35.60,0,333.93,424.11,208.2,199.1,0.972,675093.9,675093.9,2995,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146833,1901541.00
04/25/2017 15:00,2,6.391,ACTIVE,215.09,354.97,59.975,1493146803,"274151322000054","219011344069620",27.57,45.80,0,331.83,401.26,178.6,170.5,0.685,909260.5,909260.5,2979,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146833,1901542.00
04/25/2017 15:00,2,8.342,ACTIVE,220.74,367.90,59.975,1493146803,"201051344000867","219011344069620",30.26,37.00,0,318.61,422.30,255.3,244.5,1.145,671790.6,671790.6,2998,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146834,1901543.00
04/25/2017 15:00,2,8.168,ACTIVE,220.97,369.10,59.938,1493146803,"201051344001093","219011344069620",30.79,34.50,0,333.63,421.40,254.3,243.6,1.153,673916.7,673916.7,2992,0,0,0,L,1122011218,0,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146835,1901544.00
04/25/2017 15:00,2,8.033,ACTIVE,221.42,368.80,59.965,1493146803,"201051344000900","219011344069620",31.33,35.40,0,318.91,428.31,254.9,244.1,1.158,692994.3,692994.3,2998,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146836,1901545.00
04/25/2017 15:00,2,8.053,ACTIVE,221.42,372.71,59.938,1493146803,"201051344000648","219011344069620",31.17,34.50,0,335.14,428.91,253.8,243.1,1.162,682413.5,682413.5,2993,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146837,1901546.00
04/25/2017 15:00,2,8.021,ACTIVE,221.87,370.00,59.981,1493146803,"201051344000569","219011344069620",31.03,36.00,0,333.93,428.01,251.7,241.0,1.153,695318.2,695318.2,2988,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146838,1901547.00
04/25/2017 15:00,2,8.041,ACTIVE,222.10,370.90,59.975,1493146803,"201051344000983","219011344069620",31.03,35.60,0,317.40,428.61,251.9,241.2,1.171,685971.9,685971.9,2993,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146839,1901548.00
04/25/2017 15:00,2,8.055,ACTIVE,222.32,371.21,59.981,1493146803,"201051344001158","219011344069620",31.01,34.00,0,332.73,430.42,253.3,242.6,1.145,671645.6,671645.6,2994,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146840,1901549.00
04/25/2017 15:00,2,8.164,ACTIVE,222.10,372.11,59.965,1493146803,"201051344000576","219011344069620",30.65,35.80,0,334.84,429.22,253.2,242.4,1.171,685793.8,685793.8,2997,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146841,1901550.00
04/25/2017 15:00,2,8.738,ACTIVE,216.22,371.81,59.981,1493146803,"274151322000087","219011344069620",28.73,55.50,0,330.63,400.06,254.0,243.2,0.932,881358.8,881358.8,3030,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493146842,1901551.00
04/25/2017 15:15,2,4.199,ACTIVE,217.13,353.17,59.975,1493147703,"201051344000645","219011344069620",27.23,39.80,0,336.94,428.31,115.8,109.9,0.535,684978.9,684978.9,2991,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147704,1901552.00
04/25/2017 15:15,2,3.979,ACTIVE,213.74,354.07,59.970,1493147703,"274151322000085","219011344069620",25.78,48.00,0,317.40,426.21,103.8,98.3,0.398,906280.1,906280.1,2982,0,0,0,L,1151911521,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147705,1901553.00
04/25/2017 15:15,2,4.270,ACTIVE,216.90,355.58,59.965,1493147703,"201051344000633","219011344069620",27.45,37.00,0,333.63,428.01,118.7,112.6,0.575,671375.6,671375.6,3002,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147706,1901554.00
04/25/2017 15:15,2,4.207,ACTIVE,217.35,354.67,59.981,1493147703,"201051344000469","219011344069620",27.77,34.80,0,334.84,429.22,118.3,112.2,0.566,674344.0,674344.0,2992,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147707,1901555.00
04/25/2017 15:15,2,4.283,ACTIVE,216.00,351.97,59.975,1493147703,"201051344000646","219011344069620",28.09,35.80,0,331.53,424.71,121.9,115.7,0.570,667962.5,667962.5,2995,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147708,1901556.00
04/25/2017 15:15,2,4.047,ACTIVE,213.74,352.57,59.970,1493147703,"274151322000052","219011344069620",28.07,47.30,0,330.33,408.18,114.9,109.0,0.451,939311.7,939311.7,2986,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147709,1901557.00
04/25/2017 15:15,2,4.471,ACTIVE,216.90,352.87,59.981,1493147703,"201051344000585","219011344069620",27.71,36.50,0,332.73,425.91,125.5,119.2,0.592,679162.3,679162.3,2994,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147710,1901558.00
04/25/2017 15:15,2,4.332,ACTIVE,215.77,352.57,59.975,1493147703,"201051344001230","219011344069620",28.03,34.30,0,332.13,424.11,123.1,116.9,0.579,672357.2,672357.2,2998,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147711,1901559.00
04/25/2017 15:15,2,4.436,ALERT,217.13,353.17,59.981,1493147703,"201051344000582","219011344069620",27.51,39.80,0,305.38,428.61,123.6,117.4,0.575,662283.0,662283.0,2986,0,0,0,L,1122011218,0,124.04,123.59,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147713,1901560.00
04/25/2017 15:15,2,4.502,ACTIVE,216.22,352.87,59.975,1493147703,"201051344000955","219011344069620",28.33,38.00,0,331.83,423.50,129.2,122.8,0.610,680759.4,680759.4,2992,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147714,1901561.00
04/25/2017 15:15,2,2.758,ACTIVE,213.96,425.91,59.975,1493147703,"274151322000094","219011344069620",38.78,45.80,0,384.43,466.79,107.9,102.2,0.415,767428.2,767428.2,3074,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147714,1901562.00
04/25/2017 15:15,2,4.445,ACTIVE,217.35,354.97,59.981,1493147703,"201051344000579","219011344069620",28.57,35.40,0,335.44,429.52,128.6,122.2,0.601,691893.6,691893.6,2994,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147715,1901563.00
04/25/2017 15:15,2,4.535,ALERT,216.22,351.67,59.970,1493147703,"201051344000890","219011344069620",27.89,35.60,0,304.18,425.01,128.1,121.7,0.583,674582.7,674582.7,2992,0,0,0,L,1122011218,0,124.04,122.46,0002,33,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147717,1901564.00
04/25/2017 15:15,2,4.373,ACTIVE,216.67,354.37,59.981,1493147703,"201051344000438","219011344069620",28.41,36.80,0,330.63,424.41,125.9,119.6,0.597,677499.3,677499.3,2989,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147718,1901565.00
04/25/2017 15:15,2,4.318,ACTIVE,216.45,349.26,60.007,1493147703,"201051344000417","219011344069620",18.15,33.50,0,318.30,410.28,79.4,74.7,0.376,636475.9,636475.9,3014,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147719,1901566.00
04/25/2017 15:15,2,4.137,ACTIVE,213.51,344.15,59.965,1493147703,"274151322000083","219011344069620",27.77,47.00,0,328.22,402.16,116.3,110.4,0.464,929776.4,929776.4,2986,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147720,1901567.00
04/25/2017 15:15,2,4.357,ACTIVE,214.41,359.78,59.949,1493147703,"274151322000076","219011344069620",28.25,47.30,0,332.43,407.27,124.7,118.4,0.491,991161.6,991161.6,2983,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147721,1901568.00
04/25/2017 15:15,2,4.666,ACTIVE,216.67,355.28,59.975,1493147703,"201051344000868","219011344069620",27.29,37.30,0,332.73,427.11,129.1,122.7,0.597,672899.7,672899.7,2993,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147722,1901569.00
04/25/2017 15:15,2,4.488,ACTIVE,213.51,344.45,59.981,1493147703,"274151322000095","219011344069620",28.19,48.50,0,328.52,402.46,128.2,121.8,0.486,981577.0,981577.0,2988,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147723,1901570.00
04/25/2017 15:15,2,4.910,ACTIVE,217.80,353.77,59.970,1493147703,"201051344000988","219011344069620",18.13,33.80,0,318.30,408.48,90.2,85.1,0.415,611468.1,611468.1,3001,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147724,1901571.00
04/25/2017 15:15,2,5.107,ALERT,217.35,354.67,59.975,1493147703,"201051344001025","219011344069620",27.73,38.00,0,304.48,423.20,143.5,136.5,0.654,676793.4,676793.4,2996,0,0,0,L,1122011218,0,124.04,123.59,0002,33,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147725,1901572.00
04/25/2017 15:15,2,5.348,ACTIVE,218.26,359.18,59.975,1493147703,"201051344000458","219011344069620",27.77,39.00,0,336.64,429.52,150.4,143.2,0.720,685092.4,685092.4,2989,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147726,1901573.00
04/25/2017 15:15,2,5.332,ACTIVE,218.71,360.38,59.970,1493147703,"201051344000853","219011344069620",27.75,36.50,0,337.54,428.31,149.8,142.7,0.716,685532.2,685532.2,2995,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147727,1901574.00
04/25/2017 15:15,2,5.449,ACTIVE,216.90,358.58,59.981,1493147703,"201051344000685","219011344069620",28.33,35.80,0,316.20,455.06,156.3,148.9,0.756,677545.3,677545.3,3001,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147728,1901575.00
04/25/2017 15:15,2,5.314,ACTIVE,217.58,356.78,59.938,1493147703,"201051344000917","219011344069620",28.01,38.60,0,332.13,423.20,150.9,143.7,0.698,674161.4,674161.4,2998,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147729,1901576.00
04/25/2017 15:15,2,5.209,ACTIVE,216.67,354.97,59.965,1493147703,"201051344001145","219011344069620",28.25,35.40,0,318.30,424.11,148.9,141.8,0.689,682004.7,682004.7,2995,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147730,1901577.00
04/25/2017 15:15,2,4.898,ALERT,217.58,355.88,59.944,1493147703,"201051344000651","219011344069620",28.11,39.30,0,304.48,427.41,139.4,132.6,0.623,670795.4,670795.4,2994,0,0,0,L,1122011218,0,124.72,123.36,0002,35,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147732,1901578.00
04/25/2017 15:15,2,4.254,ACTIVE,213.74,359.78,60.007,1493147703,"274151322000088","219011344069620",27.29,44.80,0,329.43,406.67,117.4,111.4,0.442,891212.8,891212.8,2985,0,0,0,L,1151911521,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147733,1901579.00
