ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 15:15,2,2.771,ACTIVE,214.41,419.60,59.949,1493147703,"274151322000068","219011344069620",38.11,45.80,0,387.44,469.19,106.6,101.0,0.402,767777.6,767777.6,3070,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147734,1901580.00
04/25/2017 15:15,2,4.369,ACTIVE,216.22,350.47,59.965,1493147703,"201051344001135","219011344069620",27.67,39.00,0,332.13,423.20,122.5,116.3,0.570,666423.1,666423.1,2992,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147734,1901581.00
04/25/2017 15:15,2,4.203,ACTIVE,215.77,351.67,59.975,1493147703,"201051344000594","219011344069620",28.25,36.50,0,331.23,425.31,120.3,114.2,0.544,687013.5,687013.5,2994,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147735,1901582.00
04/25/2017 15:15,2,4.266,ACTIVE,216.90,352.87,59.970,1493147703,"201051344001203","219011344069620",27.67,38.40,0,333.93,427.11,119.5,113.5,0.561,675143.4,675143.4,2996,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147736,1901583.00
04/25/2017 15:15,2,4.000,ACTIVE,213.74,356.18,59.959,1493147703,"274151322000054","219011344069620",26.24,46.80,0,329.73,403.67,106.2,100.6,0.402,909305.1,909305.1,2980,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147737,1901584.00
04/25/2017 15:15,2,4.150,ACTIVE,216.45,352.57,59.949,1493147703,"201051344000867","219011344069620",27.77,39.00,0,333.63,426.21,116.8,110.8,0.544,671839.1,671839.1,2999,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147738,1901585.00
04/25/2017 15:15,2,4.139,ACTIVE,216.90,353.77,59.970,1493147703,"201051344001093","219011344069620",27.99,37.00,0,333.03,427.11,117.4,111.4,0.544,673965.7,673965.7,2993,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147739,1901586.00
04/25/2017 15:15,2,4.277,ACTIVE,216.90,354.37,59.954,1493147703,"201051344000900","219011344069620",27.53,38.20,0,334.84,428.61,119.2,113.1,0.548,693042.8,693042.8,2999,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147740,1901587.00
04/25/2017 15:15,2,4.225,ACTIVE,217.13,353.47,59.975,1493147703,"201051344000648","219011344069620",27.73,38.00,0,335.74,430.42,118.9,112.8,0.561,682461.5,682461.5,2994,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147741,1901588.00
04/25/2017 15:15,2,4.299,ACTIVE,217.13,355.28,59.970,1493147703,"201051344000569","219011344069620",27.39,37.30,0,334.84,429.82,119.2,113.2,0.561,695366.1,695366.1,2989,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147742,1901589.00
04/25/2017 15:15,2,4.303,ACTIVE,217.13,354.37,59.970,1493147703,"201051344000983","219011344069620",27.97,38.00,0,334.84,429.82,121.9,115.7,0.583,686020.3,686020.3,2994,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147743,1901590.00
04/25/2017 15:15,2,4.289,ACTIVE,217.13,353.77,59.959,1493147703,"201051344001158","219011344069620",28.11,35.80,0,334.84,429.52,122.1,115.9,0.575,671693.9,671693.9,2995,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147744,1901591.00
04/25/2017 15:15,2,4.377,ACTIVE,217.35,354.67,59.965,1493147703,"201051344000576","219011344069620",27.35,38.20,0,335.14,430.12,121.2,115.1,0.579,685841.4,685841.4,2998,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147745,1901592.00
04/25/2017 15:15,2,4.145,ACTIVE,213.96,357.98,59.949,1493147703,"274151322000087","219011344069620",27.51,60.00,0,329.43,418.70,115.5,109.5,0.424,881404.3,881404.3,3031,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493147746,1901593.00
04/25/2017 15:30,2,2.605,ACTIVE,216.00,360.38,60.028,1493148603,"201051344000645","219011344069620",28.27,38.40,0,317.40,422.00,74.6,70.1,0.619,685004.4,685004.4,2992,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148605,1901594.00
04/25/2017 15:30,2,2.471,ACTIVE,213.29,356.48,59.970,1493148603,"274151322000085","219011344069620",26.86,43.20,0,329.13,391.64,67.2,63.0,0.464,906303.0,906303.0,2983,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148605,1901595.00
04/25/2017 15:30,2,2.635,ACTIVE,215.77,361.89,59.975,1493148603,"201051344000633","219011344069620",28.47,35.80,0,318.91,418.39,76.0,71.4,0.654,671401.6,671401.6,3003,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148606,1901596.00
04/25/2017 15:30,2,2.623,ACTIVE,216.00,361.29,60.023,1493148603,"201051344000469","219011344069620",28.39,32.80,0,315.90,423.50,75.4,70.9,0.641,674369.7,674369.7,2993,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148607,1901597.00
04/25/2017 15:30,2,2.729,ACTIVE,215.09,347.46,60.007,1493148603,"201051344000646","219011344069620",28.65,34.30,0,332.13,420.80,79.1,74.4,0.376,667989.4,667989.4,2996,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148608,1901598.00
04/25/2017 15:30,2,2.518,ACTIVE,213.74,353.47,59.981,1493148603,"274151322000052","219011344069620",28.59,41.30,0,329.13,397.35,72.9,68.4,0.513,939337.0,939337.0,2987,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148609,1901599.00
04/25/2017 15:30,2,2.795,ACTIVE,216.00,348.36,59.981,1493148603,"201051344000585","219011344069620",28.77,35.20,0,333.93,419.60,81.4,76.7,0.371,679189.7,679189.7,2995,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148610,1901600.00
04/25/2017 15:30,2,2.691,ACTIVE,215.09,346.26,59.986,1493148603,"201051344001230","219011344069620",28.80,33.30,0,331.83,421.70,78.5,73.9,0.371,672384.0,672384.0,2999,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148611,1901601.00
04/25/2017 15:30,2,2.689,ACTIVE,216.22,348.96,59.986,1493148603,"201051344000582","219011344069620",28.57,38.40,0,334.24,420.20,77.8,73.2,0.362,662309.4,662309.4,2988,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148612,1901602.00
04/25/2017 15:30,2,2.697,ACTIVE,215.32,347.76,59.975,1493148603,"201051344000955","219011344069620",29.04,36.30,0,333.03,421.40,79.3,74.6,0.371,680786.4,680786.4,2993,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148613,1901603.00
04/25/2017 15:30,2,1.654,ACTIVE,213.74,417.19,59.965,1493148603,"274151322000094","219011344069620",38.49,41.80,0,386.23,452.36,64.4,60.2,0.442,767450.7,767450.7,3075,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148614,1901604.00
04/25/2017 15:30,2,2.660,ACTIVE,216.00,351.07,59.986,1493148603,"201051344000579","219011344069620",28.80,33.80,0,334.84,425.31,77.6,73.0,0.358,691920.2,691920.2,2995,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148614,1901605.00
04/25/2017 15:30,2,2.691,ACTIVE,215.32,347.16,59.965,1493148603,"201051344000890","219011344069620",29.04,34.50,0,333.63,421.10,79.1,74.5,0.362,674609.4,674609.4,2994,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148615,1901606.00
04/25/2017 15:30,2,2.676,ACTIVE,215.77,348.66,59.981,1493148603,"201051344000438","219011344069620",29.20,35.40,0,334.24,421.70,79.2,74.6,0.376,677526.2,677526.2,2990,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148616,1901607.00
04/25/2017 15:30,2,2.715,ACTIVE,215.54,352.57,59.938,1493148603,"201051344000417","219011344069620",18.61,31.80,0,317.10,395.25,51.1,47.4,0.438,636493.0,636493.0,3015,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148617,1901608.00
04/25/2017 15:30,2,2.502,ACTIVE,213.29,363.69,59.970,1493148603,"274151322000083","219011344069620",28.43,41.80,0,328.82,396.15,72.1,67.7,0.521,929801.4,929801.4,2987,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148618,1901609.00
04/25/2017 15:30,2,2.629,ACTIVE,214.19,360.38,59.917,1493148603,"274151322000076","219011344069620",29.06,43.20,0,329.43,401.26,77.4,72.8,0.544,991188.4,991188.4,2984,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148619,1901610.00
04/25/2017 15:30,2,2.645,ACTIVE,215.32,360.08,59.965,1493148603,"201051344000868","219011344069620",28.03,35.00,0,316.80,417.49,75.1,70.5,0.610,672925.2,672925.2,2994,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148620,1901611.00
04/25/2017 15:30,2,2.602,ACTIVE,213.96,355.58,59.986,1493148603,"274151322000095","219011344069620",28.84,45.00,0,327.92,399.46,76.0,71.4,0.513,981603.3,981603.3,2989,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148621,1901612.00
04/25/2017 15:30,2,2.623,ACTIVE,216.00,355.88,60.012,1493148603,"201051344000988","219011344069620",18.55,32.00,0,319.51,399.16,49.2,45.6,0.415,611484.7,611484.7,3002,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148622,1901613.00
04/25/2017 15:30,2,2.727,ACTIVE,215.54,348.06,59.991,1493148603,"201051344001025","219011344069620",28.80,36.30,0,334.24,419.90,79.6,74.9,0.362,676820.2,676820.2,2998,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148623,1901614.00
04/25/2017 15:30,2,2.588,ACTIVE,215.54,360.08,60.007,1493148603,"201051344000458","219011344069620",28.55,37.30,0,319.51,423.50,74.8,70.3,0.645,685118.0,685118.0,2990,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148624,1901615.00
04/25/2017 15:30,2,2.635,ACTIVE,216.22,363.39,59.970,1493148603,"201051344000853","219011344069620",27.95,34.80,0,320.41,422.90,74.7,70.1,0.619,685557.6,685557.6,2996,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148625,1901616.00
04/25/2017 15:30,2,2.664,ACTIVE,215.32,347.76,59.975,1493148603,"201051344000685","219011344069620",29.04,35.00,0,333.33,422.30,78.5,73.8,0.393,677572.1,677572.1,3002,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148625,1901617.00
04/25/2017 15:30,2,2.662,ACTIVE,215.54,348.96,60.007,1493148603,"201051344000917","219011344069620",29.04,37.30,0,333.33,420.20,78.3,73.6,0.362,674188.0,674188.0,2999,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148626,1901618.00
04/25/2017 15:30,2,2.689,ACTIVE,215.32,347.46,59.965,1493148603,"201051344001145","219011344069620",29.04,33.80,0,334.54,422.60,79.2,74.5,0.362,682031.5,682031.5,2996,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148627,1901619.00
04/25/2017 15:30,2,2.699,ACTIVE,215.77,347.46,60.002,1493148603,"201051344000651","219011344069620",28.59,38.60,0,334.24,419.90,78.2,73.5,0.358,670821.9,670821.9,2996,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148628,1901620.00
04/25/2017 15:30,2,2.438,ACTIVE,213.29,349.26,59.959,1493148603,"274151322000088","219011344069620",27.95,40.60,0,328.82,395.25,69.0,64.7,0.460,891236.6,891236.6,2986,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148629,1901621.00
04/25/2017 15:30,2,1.631,ACTIVE,214.41,431.32,59.954,1493148603,"274151322000068","219011344069620",39.00,41.00,0,386.23,457.17,64.6,60.4,0.442,767800.0,767800.0,3071,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148630,1901622.00
04/25/2017 15:30,2,2.721,ACTIVE,215.32,347.16,59.944,1493148603,"201051344001135","219011344069620",28.71,37.50,0,333.63,420.20,79.1,74.4,0.367,666449.6,666449.6,2993,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148631,1901623.00
04/25/2017 15:30,2,2.627,ACTIVE,215.09,359.18,59.965,1493148603,"201051344000594","219011344069620",28.63,34.80,0,318.61,421.40,76.2,71.6,0.623,687039.5,687039.5,2995,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148632,1901624.00
04/25/2017 15:30,2,2.738,ACTIVE,215.77,348.06,59.975,1493148603,"201051344001203","219011344069620",28.41,37.50,0,334.54,420.20,78.8,74.1,0.367,675169.8,675169.8,2997,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148633,1901625.00
04/25/2017 15:30,2,2.441,ACTIVE,213.06,363.39,59.991,1493148603,"274151322000054","219011344069620",27.39,42.00,0,327.02,393.75,67.7,63.5,0.473,909328.1,909328.1,2981,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148634,1901626.00
04/25/2017 15:30,2,2.572,ACTIVE,215.54,358.88,59.959,1493148603,"201051344000867","219011344069620",28.77,37.50,0,318.00,417.79,75.0,70.5,0.610,671864.6,671864.6,3000,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148635,1901627.00
04/25/2017 15:30,2,2.650,ACTIVE,215.77,359.48,59.970,1493148603,"201051344001093","219011344069620",28.55,35.20,0,319.21,418.70,76.6,72.0,0.632,673991.6,673991.6,2994,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148636,1901628.00
04/25/2017 15:30,2,2.592,ACTIVE,215.77,360.38,59.959,1493148603,"201051344000900","219011344069620",28.49,36.80,0,318.00,424.11,74.8,70.2,0.619,693068.2,693068.2,3000,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148637,1901629.00
04/25/2017 15:30,2,2.551,ACTIVE,215.77,360.69,59.959,1493148603,"201051344000648","219011344069620",28.45,35.40,0,317.40,423.50,73.4,69.0,0.610,682486.5,682486.5,2995,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148638,1901630.00
04/25/2017 15:30,2,2.596,ACTIVE,215.54,360.08,59.954,1493148603,"201051344000569","219011344069620",28.11,35.00,0,319.21,421.40,74.0,69.5,0.614,695391.1,695391.1,2990,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148638,1901631.00
04/25/2017 15:30,2,2.604,ACTIVE,216.00,360.69,59.949,1493148603,"201051344000983","219011344069620",28.55,36.50,0,319.21,423.50,75.3,70.8,0.641,686045.8,686045.8,2995,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148639,1901632.00
04/25/2017 15:30,2,2.566,ACTIVE,215.77,360.08,59.959,1493148603,"201051344001158","219011344069620",28.61,34.00,0,319.21,423.20,74.3,69.8,0.628,671719.3,671719.3,2996,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148640,1901633.00
04/25/2017 15:30,2,2.525,ACTIVE,216.22,361.29,59.949,1493148603,"201051344000576","219011344069620",28.27,36.50,0,318.00,422.60,72.4,67.9,0.619,685866.1,685866.1,2999,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148641,1901634.00
04/25/2017 15:30,2,2.443,ACTIVE,213.51,346.86,59.996,1493148603,"274151322000087","219011344069620",27.79,54.00,0,330.33,393.15,68.7,64.4,0.455,881428.0,881428.0,3032,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493148642,1901635.00
04/25/2017 15:45,2,1.680,ACTIVE,215.09,351.97,59.959,1493149503,"201051344000645","219011344069620",28.35,34.80,0,336.64,392.85,48.2,44.6,0.402,685017.9,685017.9,2993,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149505,1901636.00
04/25/2017 15:45,2,1.564,ACTIVE,213.74,352.87,59.965,1493149503,"274151322000085","219011344069620",27.67,38.60,0,334.54,373.01,43.9,40.4,0.301,906315.2,906315.2,2984,0,0,0,L,1151911521,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149505,1901637.00
04/25/2017 15:45,2,1.697,ACTIVE,215.09,354.07,59.959,1493149503,"201051344000633","219011344069620",28.71,31.50,0,336.34,393.15,49.3,45.7,0.411,671415.4,671415.4,3004,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149506,1901638.00
04/25/2017 15:45,2,1.670,ACTIVE,215.09,353.17,59.965,1493149503,"201051344000469","219011344069620",29.00,29.00,0,335.44,394.65,49.0,45.4,0.415,674383.4,674383.4,2994,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149507,1901639.00
04/25/2017 15:45,2,1.803,ACTIVE,214.64,354.07,59.975,1493149503,"201051344000646","219011344069620",29.28,29.30,0,319.81,390.44,53.5,49.7,0.446,668004.0,668004.0,2997,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149508,1901640.00
04/25/2017 15:45,2,1.633,ACTIVE,213.29,344.15,59.954,1493149503,"274151322000052","219011344069620",28.75,35.80,0,333.33,375.41,47.5,43.9,0.336,939350.2,939350.2,2988,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149509,1901641.00
04/25/2017 15:45,2,1.869,ACTIVE,215.32,354.97,59.965,1493149503,"201051344000585","219011344069620",29.16,30.50,0,319.21,392.25,55.1,51.3,0.451,679204.8,679204.8,2996,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149510,1901642.00
04/25/2017 15:45,2,1.811,ACTIVE,214.87,352.27,59.965,1493149503,"201051344001230","219011344069620",28.69,29.30,0,319.81,388.94,52.6,48.9,0.433,672398.4,672398.4,3000,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149511,1901643.00
04/25/2017 15:45,2,1.785,ACTIVE,215.54,354.67,59.917,1493149503,"201051344000582","219011344069620",28.84,34.00,0,317.40,392.25,52.2,48.5,0.433,662323.7,662323.7,2989,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149512,1901644.00
04/25/2017 15:45,2,1.820,ACTIVE,214.64,353.77,59.944,1493149503,"201051344000955","219011344069620",29.16,31.00,0,316.80,389.84,53.8,50.0,0.455,680801.1,680801.1,2994,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149513,1901645.00
04/25/2017 15:45,2,1.037,ACTIVE,213.51,423.20,59.959,1493149503,"274151322000094","219011344069620",39.32,37.50,0,335.14,444.54,40.7,37.3,0.283,767462.2,767462.2,3076,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149514,1901646.00
04/25/2017 15:45,2,1.711,ACTIVE,214.87,352.57,59.959,1493149503,"201051344000579","219011344069620",29.20,29.30,0,319.51,394.65,50.7,47.0,0.411,691934.2,691934.2,2996,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149515,1901647.00
04/25/2017 15:45,2,1.834,ACTIVE,214.64,353.17,59.944,1493149503,"201051344000890","219011344069620",28.98,30.00,0,319.81,390.44,53.8,50.0,0.433,674624.1,674624.1,2995,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149515,1901648.00
04/25/2017 15:45,2,1.801,ACTIVE,215.09,354.37,59.959,1493149503,"201051344000438","219011344069620",29.28,30.80,0,318.00,391.64,53.5,49.7,0.451,677540.9,677540.9,2991,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149516,1901649.00
04/25/2017 15:45,2,1.846,ACTIVE,214.87,348.96,59.965,1493149503,"201051344000417","219011344069620",18.61,28.50,0,333.03,374.81,34.8,31.7,0.283,636502.3,636502.3,3016,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149517,1901650.00
04/25/2017 15:45,2,1.584,ACTIVE,213.06,346.86,59.975,1493149503,"274151322000083","219011344069620",28.94,36.80,0,333.63,375.11,46.4,42.8,0.327,929814.3,929814.3,2988,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149518,1901651.00
04/25/2017 15:45,2,1.684,ACTIVE,213.96,349.26,59.965,1493149503,"274151322000076","219011344069620",29.62,36.00,0,335.14,378.42,50.5,46.8,0.354,991202.4,991202.4,2985,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149519,1901652.00
04/25/2017 15:45,2,1.680,ACTIVE,214.64,352.27,59.970,1493149503,"201051344000868","219011344069620",28.92,31.30,0,334.84,389.84,49.2,45.6,0.398,672938.9,672938.9,2995,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149520,1901653.00
04/25/2017 15:45,2,1.660,ACTIVE,213.29,353.77,59.954,1493149503,"274151322000095","219011344069620",29.20,38.40,0,333.03,376.62,49.1,45.5,0.336,981617.0,981617.0,2990,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149521,1901654.00
04/25/2017 15:45,2,1.695,ACTIVE,214.87,349.26,59.949,1493149503,"201051344000988","219011344069620",18.75,28.80,0,336.64,378.42,32.2,29.2,0.265,611493.5,611493.5,3003,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149522,1901655.00
04/25/2017 15:45,2,1.848,ACTIVE,214.87,353.17,59.907,1493149503,"201051344001025","219011344069620",28.84,31.50,0,318.00,391.64,54.0,50.2,0.429,676834.9,676834.9,2999,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149523,1901656.00
04/25/2017 15:45,2,1.668,ACTIVE,214.64,351.97,59.959,1493149503,"201051344000458","219011344069620",28.69,32.60,0,336.64,392.55,48.4,44.8,0.415,685131.4,685131.4,2991,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149524,1901657.00
04/25/2017 15:45,2,1.680,ACTIVE,215.32,353.47,59.928,1493149503,"201051344000853","219011344069620",28.59,30.80,0,336.34,394.65,48.7,45.1,0.415,685571.1,685571.1,2997,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149524,1901658.00
04/25/2017 15:45,2,1.789,ACTIVE,214.87,353.77,59.922,1493149503,"201051344000685","219011344069620",28.94,30.30,0,315.90,390.44,52.5,48.7,0.464,677586.5,677586.5,3003,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149525,1901659.00
04/25/2017 15:45,2,1.791,ACTIVE,214.87,353.77,59.954,1493149503,"201051344000917","219011344069620",28.94,32.20,0,317.70,391.04,52.6,48.8,0.433,674202.4,674202.4,3000,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149526,1901660.00
04/25/2017 15:45,2,1.783,ACTIVE,214.87,353.17,59.954,1493149503,"201051344001145","219011344069620",29.28,29.30,0,317.70,391.04,52.9,49.1,0.429,682046.1,682046.1,2997,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149527,1901661.00
04/25/2017 15:45,2,1.816,ACTIVE,215.32,354.97,59.954,1493149503,"201051344000651","219011344069620",28.63,33.30,0,320.41,394.65,52.7,48.9,0.438,670836.3,670836.3,2997,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149528,1901662.00
04/25/2017 15:45,2,1.559,ACTIVE,213.06,344.15,59.949,1493149503,"274151322000088","219011344069620",28.35,35.80,0,333.33,373.91,44.7,41.2,0.292,891249.0,891249.0,2987,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149529,1901663.00
04/25/2017 15:45,2,1.107,ACTIVE,214.19,407.57,59.954,1493149503,"274151322000068","219011344069620",37.85,36.30,0,335.74,443.04,42.2,38.8,0.287,767811.7,767811.7,3072,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149530,1901664.00
04/25/2017 15:45,2,1.838,ACTIVE,214.64,353.47,59.954,1493149503,"201051344001135","219011344069620",28.98,32.40,0,318.91,391.04,54.0,50.1,0.438,666464.3,666464.3,2994,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149531,1901665.00
04/25/2017 15:45,2,1.688,ACTIVE,214.41,351.07,60.007,1493149503,"201051344000594","219011344069620",28.96,30.50,0,333.93,390.14,49.5,45.9,0.407,687053.3,687053.3,2996,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149532,1901666.00
04/25/2017 15:45,2,1.814,ACTIVE,215.09,354.07,59.949,1493149503,"201051344001203","219011344069620",29.04,32.80,0,317.10,392.85,53.4,49.6,0.442,675184.4,675184.4,2998,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149532,1901667.00
04/25/2017 15:45,2,1.592,ACTIVE,213.06,346.56,59.944,1493149503,"274151322000054","219011344069620",27.75,36.80,0,333.93,373.91,44.8,41.3,0.305,909340.5,909340.5,2982,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149533,1901668.00
04/25/2017 15:45,2,1.697,ACTIVE,214.87,351.07,59.954,1493149503,"201051344000867","219011344069620",28.65,33.00,0,334.84,389.54,49.3,45.6,0.398,671878.2,671878.2,3001,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149534,1901669.00
04/25/2017 15:45,2,1.783,ACTIVE,215.09,354.67,59.954,1493149503,"201051344001093","219011344069620",28.82,31.30,0,333.63,393.45,52.1,48.4,0.424,674005.8,674005.8,2995,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149535,1901670.00
04/25/2017 15:45,2,1.662,ACTIVE,214.87,352.57,59.928,1493149503,"201051344000900","219011344069620",28.90,32.60,0,335.14,394.65,48.7,45.1,0.393,693081.8,693081.8,3001,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149536,1901671.00
04/25/2017 15:45,2,1.648,ACTIVE,214.87,351.67,59.949,1493149503,"201051344000648","219011344069620",28.59,32.00,0,336.04,391.94,47.8,44.2,0.398,682499.7,682499.7,2996,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149537,1901672.00
04/25/2017 15:45,2,1.646,ACTIVE,214.87,351.97,59.959,1493149503,"201051344000569","219011344069620",29.04,31.30,0,335.74,391.34,48.4,44.8,0.398,695404.5,695404.5,2991,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149538,1901673.00
04/25/2017 15:45,2,1.691,ACTIVE,215.09,351.97,59.954,1493149503,"201051344000983","219011344069620",28.86,32.00,0,335.74,390.44,49.5,45.8,0.411,686059.4,686059.4,2996,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149539,1901674.00
04/25/2017 15:45,2,1.691,ACTIVE,214.87,351.97,60.007,1493149503,"201051344001158","219011344069620",28.37,29.50,0,334.84,392.85,48.6,45.0,0.407,671732.7,671732.7,2997,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149540,1901675.00
04/25/2017 15:45,2,1.641,ACTIVE,215.32,352.57,59.965,1493149503,"201051344000576","219011344069620",28.21,32.80,0,336.94,392.85,46.9,43.3,0.398,685879.1,685879.1,3000,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149541,1901676.00
04/25/2017 15:45,2,1.545,ACTIVE,213.29,344.15,59.944,1493149503,"274151322000087","219011344069620",28.35,46.80,0,333.63,373.01,44.3,40.8,0.278,881440.3,881440.3,3033,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493149542,1901677.00
04/25/2017 16:00,2,1.553,ACTIVE,215.32,351.37,59.975,1493150403,"201051344000645","219011344069620",28.19,32.00,0,335.14,373.61,44.4,40.9,0.367,685027.7,685027.7,2994,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150404,1901678.00
04/25/2017 16:00,2,1.441,ACTIVE,213.29,341.75,59.981,1493150403,"274151322000085","219011344069620",27.71,34.80,0,334.54,360.99,40.5,37.1,0.256,906324.0,906324.0,2985,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150405,1901679.00
04/25/2017 16:00,2,1.547,ACTIVE,215.54,352.57,59.996,1493150403,"201051344000633","219011344069620",29.00,28.50,0,334.24,374.51,45.4,41.9,0.376,671425.4,671425.4,3005,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150406,1901680.00
04/25/2017 16:00,2,1.553,ACTIVE,215.32,352.27,59.981,1493150403,"201051344000469","219011344069620",28.88,26.80,0,334.84,373.61,45.5,42.0,0.380,674393.4,674393.4,2995,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150407,1901681.00
04/25/2017 16:00,2,1.635,ACTIVE,214.64,352.27,59.970,1493150403,"201051344000646","219011344069620",29.04,26.80,0,334.24,377.22,48.1,44.5,0.402,668014.8,668014.8,2998,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150408,1901682.00
04/25/2017 16:00,2,1.508,ACTIVE,213.51,351.07,59.970,1493150403,"274151322000052","219011344069620",28.39,31.50,0,333.63,362.49,43.4,39.9,0.296,939359.8,939359.8,2989,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150408,1901683.00
04/25/2017 16:00,2,1.697,ACTIVE,215.32,352.57,59.975,1493150403,"201051344000585","219011344069620",29.06,27.80,0,334.54,378.12,50.0,46.3,0.402,679216.1,679216.1,2997,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150409,1901684.00
04/25/2017 16:00,2,1.602,ACTIVE,214.64,350.77,59.981,1493150403,"201051344001230","219011344069620",29.22,27.00,0,333.93,375.11,47.4,43.9,0.384,672409.1,672409.1,3001,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150410,1901685.00
04/25/2017 16:00,2,1.617,ACTIVE,215.32,352.57,59.991,1493150403,"201051344000582","219011344069620",28.78,31.30,0,335.74,377.22,47.2,43.6,0.384,662334.3,662334.3,2990,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150411,1901686.00
04/25/2017 16:00,2,1.625,ACTIVE,214.64,350.77,59.949,1493150403,"201051344000955","219011344069620",29.42,28.00,0,334.54,376.01,48.4,44.8,0.398,680812.0,680812.0,2995,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150412,1901687.00
04/25/2017 16:00,2,0.967,ACTIVE,213.29,422.00,59.975,1493150403,"274151322000094","219011344069620",39.08,34.80,0,334.84,436.13,38.1,34.9,0.256,767470.4,767470.4,3077,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150413,1901688.00
04/25/2017 16:00,2,1.578,ACTIVE,215.32,351.97,60.028,1493150403,"201051344000579","219011344069620",29.28,27.00,0,335.44,373.91,46.8,43.3,0.376,691944.6,691944.6,2997,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150414,1901689.00
04/25/2017 16:00,2,1.656,ACTIVE,214.64,350.77,59.944,1493150403,"201051344000890","219011344069620",29.06,27.80,0,334.24,376.01,48.8,45.2,0.389,674635.1,674635.1,2996,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150415,1901690.00
04/25/2017 16:00,2,1.619,ACTIVE,215.09,352.57,59.986,1493150403,"201051344000438","219011344069620",29.46,28.00,0,335.44,376.92,48.3,44.7,0.402,677551.7,677551.7,2992,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150416,1901691.00
04/25/2017 16:00,2,1.670,ACTIVE,215.09,347.76,59.981,1493150403,"201051344000417","219011344069620",18.69,26.80,0,335.74,365.49,31.7,28.6,0.256,636509.3,636509.3,3017,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150417,1901692.00
04/25/2017 16:00,2,1.465,ACTIVE,213.51,353.47,59.981,1493150403,"274151322000083","219011344069620",28.82,33.00,0,333.63,362.19,42.8,39.4,0.301,929823.7,929823.7,2989,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150418,1901693.00
04/25/2017 16:00,2,1.568,ACTIVE,214.19,345.06,59.981,1493150403,"274151322000076","219011344069620",29.32,32.20,0,334.84,364.59,46.5,42.9,0.327,991212.7,991212.7,2986,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150419,1901694.00
04/25/2017 16:00,2,1.578,ACTIVE,214.87,350.47,59.970,1493150403,"201051344000868","219011344069620",28.69,28.80,0,333.93,372.41,45.9,42.4,0.371,672949.0,672949.0,2996,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150420,1901695.00
04/25/2017 16:00,2,1.553,ACTIVE,213.51,354.67,59.965,1493150403,"274151322000095","219011344069620",28.82,34.30,0,333.63,363.09,45.4,41.9,0.309,981627.0,981627.0,2991,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150421,1901696.00
04/25/2017 16:00,2,1.582,ACTIVE,215.32,348.96,59.991,1493150403,"201051344000988","219011344069620",18.69,26.80,0,334.54,364.59,29.9,27.0,0.247,611499.9,611499.9,3004,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150422,1901697.00
04/25/2017 16:00,2,1.666,ACTIVE,214.87,351.67,60.012,1493150403,"201051344001025","219011344069620",29.10,28.30,0,335.44,377.52,49.1,45.5,0.393,676845.9,676845.9,3000,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150423,1901698.00
04/25/2017 16:00,2,1.545,ACTIVE,215.09,351.07,60.007,1493150403,"201051344000458","219011344069620",28.98,30.00,0,335.44,374.51,45.4,41.9,0.380,685141.3,685141.3,2992,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150424,1901699.00
04/25/2017 16:00,2,1.537,ACTIVE,215.77,352.87,59.986,1493150403,"201051344000853","219011344069620",29.28,28.30,0,336.94,375.11,45.6,42.1,0.384,685581.1,685581.1,2998,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150425,1901700.00
04/25/2017 16:00,2,1.623,ACTIVE,215.09,352.57,59.986,1493150403,"201051344000685","219011344069620",29.02,27.50,0,334.54,376.92,47.7,44.1,0.415,677597.1,677597.1,3004,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150425,1901701.00
04/25/2017 16:00,2,1.625,ACTIVE,215.09,352.57,59.991,1493150403,"201051344000917","219011344069620",29.08,29.80,0,334.84,376.62,47.9,44.3,0.398,674213.1,674213.1,3001,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150426,1901702.00
04/25/2017 16:00,2,1.637,ACTIVE,214.87,351.97,60.002,1493150403,"201051344001145","219011344069620",29.04,26.80,0,333.93,376.31,48.1,44.5,0.398,682056.8,682056.8,2998,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150427,1901703.00
04/25/2017 16:00,2,1.635,ACTIVE,215.32,352.87,59.981,1493150403,"201051344000651","219011344069620",29.06,30.00,0,335.74,376.62,48.1,44.5,0.398,670847.0,670847.0,2998,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150428,1901704.00
04/25/2017 16:00,2,1.439,ACTIVE,213.06,343.25,59.975,1493150403,"274151322000088","219011344069620",28.49,32.20,0,333.33,361.29,41.5,38.2,0.278,891258.0,891258.0,2988,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150429,1901705.00
04/25/2017 16:00,2,1.029,ACTIVE,214.41,404.87,59.996,1493150403,"274151322000068","219011344069620",37.95,33.00,0,334.84,441.24,39.6,36.3,0.256,767820.3,767820.3,3073,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150430,1901706.00
04/25/2017 16:00,2,1.676,ACTIVE,214.87,351.97,60.034,1493150403,"201051344001135","219011344069620",29.04,29.00,0,335.14,376.31,49.3,45.7,0.398,666475.3,666475.3,2995,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150431,1901707.00
04/25/2017 16:00,2,1.586,ACTIVE,214.64,350.17,59.991,1493150403,"201051344000594","219011344069620",28.86,28.00,0,333.03,373.31,46.4,42.8,0.380,687063.5,687063.5,2997,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150432,1901708.00
04/25/2017 16:00,2,1.654,ACTIVE,215.32,352.27,59.991,1493150403,"201051344001203","219011344069620",29.14,30.30,0,335.74,377.52,48.8,45.2,0.402,675195.3,675195.3,2999,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150433,1901709.00
04/25/2017 16:00,2,1.477,ACTIVE,213.74,349.56,59.991,1493150403,"274151322000054","219011344069620",28.15,33.30,0,333.63,361.89,42.1,38.7,0.278,909349.6,909349.6,2983,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150434,1901710.00
04/25/2017 16:00,2,1.582,ACTIVE,215.32,351.07,60.028,1493150403,"201051344000867","219011344069620",28.92,30.30,0,333.93,372.71,46.4,42.8,0.376,671888.3,671888.3,3002,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150434,1901711.00
04/25/2017 16:00,2,1.615,ACTIVE,215.32,351.97,59.996,1493150403,"201051344001093","219011344069620",29.20,28.80,0,336.04,375.71,47.8,44.2,0.384,674016.3,674016.3,2996,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150435,1901712.00
04/25/2017 16:00,2,1.551,ACTIVE,215.54,352.57,60.039,1493150403,"201051344000900","219011344069620",29.16,30.00,0,335.14,374.21,45.8,42.3,0.371,693091.8,693091.8,3002,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150436,1901713.00
04/25/2017 16:00,2,1.547,ACTIVE,215.54,351.67,59.991,1493150403,"201051344000648","219011344069620",28.80,29.50,0,334.84,373.01,45.2,41.7,0.371,682509.6,682509.6,2997,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150437,1901714.00
04/25/2017 16:00,2,1.553,ACTIVE,215.32,351.97,59.996,1493150403,"201051344000569","219011344069620",29.10,28.80,0,334.84,372.41,45.8,42.3,0.380,695414.4,695414.4,2992,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150438,1901715.00
04/25/2017 16:00,2,1.600,ACTIVE,215.54,351.67,60.007,1493150403,"201051344000983","219011344069620",28.86,29.00,0,334.54,373.31,46.8,43.2,0.384,686069.6,686069.6,2997,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150439,1901716.00
04/25/2017 16:00,2,1.594,ACTIVE,215.32,351.37,60.007,1493150403,"201051344001158","219011344069620",28.37,27.00,0,334.24,373.61,45.8,42.3,0.380,671742.7,671742.7,2998,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150440,1901717.00
04/25/2017 16:00,2,1.529,ACTIVE,215.77,353.17,60.018,1493150403,"201051344000576","219011344069620",28.78,30.50,0,334.84,373.01,44.7,41.2,0.371,685888.7,685888.7,3001,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150441,1901718.00
04/25/2017 16:00,2,1.447,ACTIVE,213.74,343.55,59.991,1493150403,"274151322000087","219011344069620",28.49,41.80,0,333.93,360.99,41.7,38.3,0.265,881449.3,881449.3,3034,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493150442,1901719.00
04/25/2017 16:15,2,1.479,ACTIVE,215.09,349.86,59.965,1493151304,"201051344000645","219011344069620",28.51,30.00,0,336.34,372.11,42.7,39.3,0.349,685038.1,685038.1,2995,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151305,1901720.00
04/25/2017 16:15,2,1.379,ACTIVE,213.29,350.47,59.986,1493151304,"274151322000085","219011344069620",27.85,32.40,0,334.84,360.99,38.9,35.6,0.256,906333.5,906333.5,2986,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151306,1901721.00
04/25/2017 16:15,2,1.479,ACTIVE,214.87,351.67,60.007,1493151304,"201051344000633","219011344069620",29.08,27.00,0,334.84,373.01,43.6,40.2,0.362,671436.0,671436.0,3006,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151306,1901722.00
