ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 16:15,2,1.496,ACTIVE,214.87,350.47,59.933,1493151304,"201051344000469","219011344069620",28.69,25.50,0,334.54,372.71,43.5,40.0,0.367,674404.0,674404.0,2996,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151307,1901723.00
04/25/2017 16:15,2,1.537,ACTIVE,213.51,349.86,59.965,1493151304,"201051344000646","219011344069620",29.22,25.30,0,333.93,373.31,45.5,42.0,0.376,668026.0,668026.0,2999,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151308,1901724.00
04/25/2017 16:15,2,1.430,ACTIVE,213.06,350.47,59.949,1493151304,"274151322000052","219011344069620",28.71,29.30,0,333.93,361.89,41.6,38.2,0.283,939369.9,939369.9,2990,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151309,1901725.00
04/25/2017 16:15,2,1.600,ACTIVE,214.19,350.77,59.954,1493151304,"201051344000585","219011344069620",29.16,26.00,0,335.74,374.51,47.3,43.8,0.380,679227.7,679227.7,2998,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151310,1901726.00
04/25/2017 16:15,2,1.516,ACTIVE,213.96,348.36,59.944,1493151304,"201051344001230","219011344069620",29.16,25.80,0,333.33,370.90,44.8,41.3,0.367,672420.1,672420.1,3002,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151311,1901727.00
04/25/2017 16:15,2,1.539,ACTIVE,214.64,350.77,59.959,1493151304,"201051344000582","219011344069620",28.71,29.00,0,334.84,373.31,44.8,41.3,0.367,662345.2,662345.2,2991,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151312,1901728.00
04/25/2017 16:15,2,1.541,ACTIVE,213.74,349.56,59.965,1493151304,"201051344000955","219011344069620",29.40,26.50,0,333.93,372.11,46.0,42.4,0.384,680823.3,680823.3,2996,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151313,1901729.00
04/25/2017 16:15,2,0.941,ACTIVE,213.74,406.97,59.959,1493151304,"274151322000094","219011344069620",38.01,32.40,0,335.74,440.34,36.0,32.8,0.247,767479.2,767479.2,3078,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151314,1901730.00
04/25/2017 16:15,2,1.518,ACTIVE,214.87,349.56,59.970,1493151304,"201051344000579","219011344069620",29.18,25.80,0,336.04,372.71,44.9,41.4,0.358,691955.5,691955.5,2998,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151315,1901731.00
04/25/2017 16:15,2,1.582,ACTIVE,213.96,348.66,59.907,1493151304,"201051344000890","219011344069620",28.84,26.30,0,333.93,373.01,46.2,42.7,0.371,674646.4,674646.4,2997,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151316,1901732.00
04/25/2017 16:15,2,1.545,ACTIVE,214.41,350.47,59.938,1493151304,"201051344000438","219011344069620",29.20,26.30,0,335.14,373.61,45.7,42.2,0.380,677562.9,677562.9,2993,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151316,1901733.00
04/25/2017 16:15,2,1.527,ACTIVE,214.19,345.96,59.959,1493151304,"201051344000417","219011344069620",19.26,25.30,0,334.54,362.79,29.8,26.8,0.239,636516.4,636516.4,3018,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151317,1901734.00
04/25/2017 16:15,2,1.412,ACTIVE,213.29,345.66,59.959,1493151304,"274151322000083","219011344069620",28.51,30.50,0,334.24,361.59,40.8,37.5,0.283,929833.7,929833.7,2990,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151318,1901735.00
04/25/2017 16:15,2,1.502,ACTIVE,213.96,343.55,59.959,1493151304,"274151322000076","219011344069620",29.12,29.80,0,334.54,364.29,44.3,40.8,0.314,991223.5,991223.5,2987,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151319,1901736.00
04/25/2017 16:15,2,1.523,ACTIVE,214.41,348.96,59.949,1493151304,"201051344000868","219011344069620",28.41,27.30,0,334.84,371.51,43.9,40.4,0.354,672959.7,672959.7,2997,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151320,1901737.00
04/25/2017 16:15,2,1.461,ACTIVE,213.51,346.86,59.970,1493151304,"274151322000095","219011344069620",29.28,31.80,0,333.63,362.79,43.3,39.9,0.283,981637.5,981637.5,2992,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151321,1901738.00
04/25/2017 16:15,2,1.488,ACTIVE,214.87,347.16,59.949,1493151304,"201051344000988","219011344069620",18.96,25.30,0,334.84,363.39,28.6,25.7,0.239,611506.7,611506.7,3005,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151322,1901739.00
04/25/2017 16:15,2,1.586,ACTIVE,214.19,349.56,59.965,1493151304,"201051344001025","219011344069620",28.96,26.80,0,335.74,373.31,46.5,43.0,0.371,676857.3,676857.3,3001,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151323,1901740.00
04/25/2017 16:15,2,1.479,ACTIVE,214.87,349.26,59.944,1493151304,"201051344000458","219011344069620",28.96,28.30,0,335.44,372.41,43.4,39.9,0.367,685151.9,685151.9,2993,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151324,1901741.00
04/25/2017 16:15,2,1.479,ACTIVE,215.54,351.97,59.959,1493151304,"201051344000853","219011344069620",29.06,26.80,0,336.04,375.41,43.5,40.1,0.358,685591.7,685591.7,2999,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151325,1901742.00
04/25/2017 16:15,2,1.521,ACTIVE,214.19,350.47,59.954,1493151304,"201051344000685","219011344069620",29.18,25.80,0,334.84,373.31,45.0,41.5,0.389,677608.1,677608.1,3005,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151326,1901743.00
04/25/2017 16:15,2,1.551,ACTIVE,214.19,350.17,59.922,1493151304,"201051344000917","219011344069620",28.77,28.00,0,334.24,373.01,45.3,41.8,0.367,674224.1,674224.1,3002,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151327,1901744.00
04/25/2017 16:15,2,1.549,ACTIVE,214.19,349.56,59.965,1493151304,"201051344001145","219011344069620",28.96,25.50,0,335.14,373.31,45.5,42.0,0.367,682067.9,682067.9,2999,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151327,1901745.00
04/25/2017 16:15,2,1.543,ACTIVE,214.41,350.77,59.944,1493151304,"201051344000651","219011344069620",29.16,27.80,0,336.34,374.21,45.6,42.1,0.367,670858.1,670858.1,2999,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151328,1901746.00
04/25/2017 16:15,2,1.385,ACTIVE,213.06,342.95,59.954,1493151304,"274151322000088","219011344069620",28.19,29.50,0,333.63,360.99,39.5,36.2,0.270,891267.6,891267.6,2989,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151329,1901747.00
04/25/2017 16:15,2,0.932,ACTIVE,213.96,421.10,59.959,1493151304,"274151322000068","219011344069620",39.26,31.30,0,336.34,441.24,37.1,33.9,0.247,767829.4,767829.4,3074,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151330,1901748.00
04/25/2017 16:15,2,1.578,ACTIVE,213.96,349.26,59.917,1493151304,"201051344001135","219011344069620",29.10,27.00,0,334.54,373.01,46.5,43.0,0.371,666486.6,666486.6,2996,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151331,1901749.00
04/25/2017 16:15,2,1.502,ACTIVE,214.41,349.86,59.938,1493151304,"201051344000594","219011344069620",29.06,26.50,0,333.93,372.11,44.2,40.7,0.358,687074.2,687074.2,2998,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151332,1901750.00
04/25/2017 16:15,2,1.586,ACTIVE,214.19,350.17,59.996,1493151304,"201051344001203","219011344069620",28.65,28.30,0,335.14,374.81,46.1,42.5,0.380,675206.5,675206.5,3000,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151333,1901751.00
04/25/2017 16:15,2,1.387,ACTIVE,213.74,341.75,59.959,1493151304,"274151322000054","219011344069620",28.49,30.80,0,333.93,361.89,40.0,36.7,0.261,909359.3,909359.3,2984,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151334,1901752.00
04/25/2017 16:15,2,1.525,ACTIVE,214.87,349.26,59.949,1493151304,"201051344000867","219011344069620",28.53,28.50,0,335.14,371.51,44.1,40.7,0.349,671899.0,671899.0,3003,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151335,1901753.00
04/25/2017 16:15,2,1.525,ACTIVE,214.41,350.77,59.959,1493151304,"201051344001093","219011344069620",29.12,27.30,0,334.84,372.71,45.0,41.5,0.358,674027.3,674027.3,2997,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151336,1901754.00
04/25/2017 16:15,2,1.492,ACTIVE,214.87,349.86,59.959,1493151304,"201051344000900","219011344069620",28.77,28.30,0,336.04,372.41,43.5,40.1,0.354,693102.3,693102.3,3003,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151337,1901755.00
04/25/2017 16:15,2,1.488,ACTIVE,214.87,350.17,59.965,1493151304,"201051344000648","219011344069620",28.55,27.80,0,336.34,372.71,43.0,39.6,0.358,682520.0,682520.0,2998,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151338,1901756.00
04/25/2017 16:15,2,1.496,ACTIVE,214.87,349.86,59.959,1493151304,"201051344000569","219011344069620",28.84,27.30,0,336.04,372.41,43.7,40.3,0.358,695425.0,695425.0,2993,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151339,1901757.00
04/25/2017 16:15,2,1.498,ACTIVE,215.09,350.17,59.970,1493151304,"201051344000983","219011344069620",29.30,27.50,0,335.14,372.41,44.5,41.0,0.367,686080.5,686080.5,2998,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151339,1901758.00
04/25/2017 16:15,2,1.510,ACTIVE,214.87,350.47,59.954,1493151304,"201051344001158","219011344069620",28.49,25.80,0,336.04,372.71,43.6,40.2,0.358,671753.3,671753.3,2999,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151340,1901759.00
04/25/2017 16:15,2,1.443,ACTIVE,215.32,351.37,59.970,1493151304,"201051344000576","219011344069620",29.02,28.50,0,336.94,372.71,42.5,39.1,0.345,685899.0,685899.0,3002,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151341,1901760.00
04/25/2017 16:15,2,1.383,ACTIVE,213.96,351.07,59.954,1493151304,"274151322000087","219011344069620",28.37,38.20,0,334.24,361.29,39.7,36.4,0.252,881458.9,881458.9,3035,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493151342,1901761.00
04/25/2017 16:30,2,1.818,ACTIVE,214.87,352.57,59.981,1493152203,"201051344000645","219011344069620",28.37,29.00,0,334.84,376.01,52.3,48.6,0.429,685049.3,685049.3,2996,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152204,1901762.00
04/25/2017 16:30,2,1.676,ACTIVE,212.61,344.76,59.996,1493152203,"274151322000085","219011344069620",28.35,30.80,0,332.73,364.59,48.2,44.6,0.318,906343.7,906343.7,2987,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152205,1901763.00
04/25/2017 16:30,2,1.809,ACTIVE,214.87,354.07,59.965,1493152203,"201051344000633","219011344069620",29.10,26.30,0,333.63,377.52,53.3,49.5,0.451,671447.5,671447.5,3007,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152206,1901764.00
04/25/2017 16:30,2,1.822,ACTIVE,214.64,352.57,59.975,1493152203,"201051344000469","219011344069620",28.80,25.00,0,333.33,376.62,53.2,49.4,0.446,674415.5,674415.5,2997,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152207,1901765.00
04/25/2017 16:30,2,1.998,ACTIVE,213.51,352.87,60.034,1493152203,"201051344000646","219011344069620",29.08,24.80,0,332.13,379.32,58.9,54.9,0.495,668038.4,668038.4,3000,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152208,1901766.00
04/25/2017 16:30,2,1.781,ACTIVE,212.38,353.47,59.981,1493152203,"274151322000052","219011344069620",28.47,28.30,0,332.73,365.80,51.4,47.7,0.345,939380.9,939380.9,2991,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152209,1901767.00
04/25/2017 16:30,2,2.010,ACTIVE,213.96,353.17,59.970,1493152203,"201051344000585","219011344069620",29.74,25.50,0,333.63,380.22,60.5,56.5,0.499,679240.6,679240.6,2999,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152210,1901768.00
04/25/2017 16:30,2,1.977,ACTIVE,213.29,350.77,59.970,1493152203,"201051344001230","219011344069620",29.04,25.50,0,332.13,376.92,58.1,54.2,0.482,672432.4,672432.4,3003,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152211,1901769.00
04/25/2017 16:30,2,1.965,ACTIVE,214.41,354.07,59.981,1493152203,"201051344000582","219011344069620",29.04,28.00,0,333.63,379.62,57.8,53.9,0.473,662357.5,662357.5,2992,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152212,1901770.00
04/25/2017 16:30,2,2.000,ACTIVE,213.51,351.97,59.975,1493152203,"201051344000955","219011344069620",29.16,25.80,0,333.03,378.42,59.1,55.1,0.504,680835.8,680835.8,2997,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152213,1901771.00
04/25/2017 16:30,2,1.180,ACTIVE,212.83,402.77,59.970,1493152203,"274151322000094","219011344069620",37.43,31.00,0,334.24,439.74,44.7,41.2,0.309,767488.7,767488.7,3079,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152214,1901772.00
04/25/2017 16:30,2,1.826,ACTIVE,214.64,352.57,59.986,1493152203,"201051344000579","219011344069620",29.42,25.50,0,334.54,377.52,54.4,50.6,0.451,691967.3,691967.3,2999,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152214,1901773.00
04/25/2017 16:30,2,2.008,ACTIVE,213.51,352.87,59.981,1493152203,"201051344000890","219011344069620",29.24,26.00,0,332.43,379.02,59.4,55.4,0.477,674659.1,674659.1,2998,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152215,1901774.00
04/25/2017 16:30,2,1.967,ACTIVE,213.96,352.57,59.975,1493152203,"201051344000438","219011344069620",29.58,25.50,0,334.24,380.22,59.0,55.0,0.499,677575.4,677575.4,2994,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152216,1901775.00
04/25/2017 16:30,2,1.994,ACTIVE,213.74,347.46,60.023,1493152203,"201051344000417","219011344069620",19.02,24.80,0,332.43,365.49,38.5,35.2,0.314,636524.4,636524.4,3019,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152217,1901776.00
04/25/2017 16:30,2,1.738,ACTIVE,212.61,352.87,59.975,1493152203,"274151322000083","219011344069620",28.67,29.50,0,333.03,365.19,50.5,46.8,0.358,929844.5,929844.5,2991,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152218,1901777.00
04/25/2017 16:30,2,1.828,ACTIVE,213.51,356.78,59.975,1493152203,"274151322000076","219011344069620",29.56,28.80,0,334.24,367.90,54.7,50.9,0.380,991235.3,991235.3,2988,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152219,1901778.00
04/25/2017 16:30,2,1.812,ACTIVE,214.19,352.27,59.917,1493152203,"201051344000868","219011344069620",29.06,26.30,0,333.93,375.71,53.4,49.6,0.429,672971.2,672971.2,2998,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152220,1901779.00
04/25/2017 16:30,2,1.818,ACTIVE,213.06,355.58,59.981,1493152203,"274151322000095","219011344069620",29.08,30.00,0,332.43,366.40,53.5,49.7,0.371,981649.1,981649.1,2993,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152221,1901780.00
04/25/2017 16:30,2,1.824,ACTIVE,214.41,349.26,60.018,1493152203,"201051344000988","219011344069620",18.87,25.00,0,334.54,366.40,34.9,31.8,0.296,611514.1,611514.1,3006,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152222,1901781.00
04/25/2017 16:30,2,2.012,ACTIVE,213.74,351.97,59.928,1493152203,"201051344001025","219011344069620",29.26,25.80,0,333.63,380.52,59.7,55.7,0.486,676870.0,676870.0,3002,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152223,1901782.00
04/25/2017 16:30,2,1.795,ACTIVE,214.41,351.07,59.970,1493152203,"201051344000458","219011344069620",28.80,27.50,0,334.54,376.31,52.4,48.6,0.451,685163.3,685163.3,2994,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152224,1901783.00
04/25/2017 16:30,2,1.797,ACTIVE,214.87,354.07,59.938,1493152203,"201051344000853","219011344069620",28.92,26.30,0,335.74,379.92,52.7,48.9,0.442,685603.2,685603.2,3000,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152225,1901784.00
04/25/2017 16:30,2,1.936,ACTIVE,213.74,353.77,59.959,1493152203,"201051344000685","219011344069620",29.50,25.50,0,333.33,379.02,57.9,53.9,0.499,677620.5,677620.5,3006,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152226,1901785.00
04/25/2017 16:30,2,1.994,ACTIVE,213.96,352.87,59.965,1493152203,"201051344000917","219011344069620",28.71,27.30,0,332.73,379.02,58.0,54.1,0.482,674236.5,674236.5,3003,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152227,1901786.00
04/25/2017 16:30,2,1.951,ACTIVE,213.74,352.57,59.970,1493152203,"201051344001145","219011344069620",29.50,25.30,0,333.03,379.32,58.3,54.3,0.473,682080.4,682080.4,3000,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152228,1901787.00
04/25/2017 16:30,2,1.979,ACTIVE,214.19,353.77,59.996,1493152203,"201051344000651","219011344069620",29.26,26.50,0,334.84,380.22,58.6,54.7,0.482,670870.7,670870.7,3000,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152229,1901788.00
04/25/2017 16:30,2,1.688,ACTIVE,212.16,352.57,59.970,1493152203,"274151322000088","219011344069620",28.41,28.50,0,333.03,364.89,48.5,44.9,0.318,891278.1,891278.1,2990,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152230,1901789.00
04/25/2017 16:30,2,1.180,ACTIVE,213.51,420.20,59.965,1493152203,"274151322000068","219011344069620",38.65,30.00,0,333.93,441.24,45.6,42.1,0.301,767839.2,767839.2,3075,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152231,1901790.00
04/25/2017 16:30,2,1.988,ACTIVE,213.51,351.67,59.949,1493152203,"201051344001135","219011344069620",29.38,26.00,0,333.33,378.72,59.2,55.2,0.482,666499.4,666499.4,2997,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152232,1901791.00
04/25/2017 16:30,2,1.793,ACTIVE,213.96,351.97,59.965,1493152203,"201051344000594","219011344069620",29.48,26.00,0,333.03,376.01,53.6,49.8,0.442,687085.9,687085.9,2999,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152232,1901792.00
04/25/2017 16:30,2,2.014,ACTIVE,214.19,352.57,59.938,1493152203,"201051344001203","219011344069620",28.92,27.30,0,334.24,381.12,59.0,55.0,0.495,675219.2,675219.2,3001,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152233,1901793.00
04/25/2017 16:30,2,1.705,ACTIVE,212.83,348.96,59.965,1493152203,"274151322000054","219011344069620",28.27,29.80,0,332.43,365.80,48.9,45.2,0.331,909369.9,909369.9,2985,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152234,1901794.00
04/25/2017 16:30,2,1.809,ACTIVE,214.41,351.67,59.944,1493152203,"201051344000867","219011344069620",29.06,27.50,0,334.54,376.31,53.2,49.5,0.429,671910.7,671910.7,3004,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152235,1901795.00
04/25/2017 16:30,2,1.957,ACTIVE,213.96,353.17,59.975,1493152203,"201051344001093","219011344069620",29.10,26.50,0,333.93,379.02,57.7,53.8,0.460,674039.7,674039.7,2998,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152236,1901796.00
04/25/2017 16:30,2,1.775,ACTIVE,214.41,352.57,59.965,1493152203,"201051344000900","219011344069620",29.18,27.50,0,333.33,376.31,52.5,48.7,0.433,693113.8,693113.8,3004,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152237,1901797.00
04/25/2017 16:30,2,1.742,ACTIVE,214.41,351.67,60.018,1493152203,"201051344000648","219011344069620",29.24,27.00,0,334.54,376.62,51.6,47.9,0.424,682531.3,682531.3,2999,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152238,1901798.00
04/25/2017 16:30,2,1.814,ACTIVE,214.41,351.97,59.970,1493152203,"201051344000569","219011344069620",28.51,26.80,0,333.33,376.62,52.5,48.7,0.438,695436.5,695436.5,2994,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152239,1901799.00
04/25/2017 16:30,2,1.814,ACTIVE,214.64,352.57,59.959,1493152203,"201051344000983","219011344069620",28.96,26.80,0,333.93,376.62,53.2,49.5,0.446,686092.2,686092.2,2999,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152240,1901800.00
04/25/2017 16:30,2,1.803,ACTIVE,214.41,351.97,59.965,1493152203,"201051344001158","219011344069620",28.80,25.50,0,334.84,376.62,52.6,48.9,0.442,671764.9,671764.9,3000,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152241,1901801.00
04/25/2017 16:30,2,1.764,ACTIVE,214.87,352.57,59.954,1493152203,"201051344000576","219011344069620",28.67,27.80,0,335.44,376.92,51.3,47.6,0.429,685910.2,685910.2,3003,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152241,1901802.00
04/25/2017 16:30,2,1.693,ACTIVE,212.83,343.55,59.965,1493152203,"274151322000087","219011344069620",28.17,35.80,0,333.03,363.99,48.3,44.7,0.318,881469.5,881469.5,3036,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493152242,1901803.00
04/25/2017 16:45,2,4.635,ACTIVE,218.93,359.18,59.949,1493153103,"201051344000645","219011344069620",29.18,29.80,0,311.99,398.86,137.0,130.3,0.614,685064.1,685064.1,2997,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153104,1901804.00
04/25/2017 16:45,2,4.381,ACTIVE,215.32,358.28,59.938,1493153103,"274151322000085","219011344069620",28.11,31.80,0,327.32,378.72,124.8,118.5,0.473,906357.3,906357.3,2988,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153105,1901805.00
04/25/2017 16:45,2,4.650,ACTIVE,218.48,357.98,59.938,1493153103,"201051344000633","219011344069620",29.60,27.00,0,311.99,397.96,139.4,132.6,0.650,671462.6,671462.6,3008,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153106,1901806.00
04/25/2017 16:45,2,4.682,ACTIVE,219.16,360.38,59.954,1493153103,"201051344000469","219011344069620",29.34,26.30,0,311.39,400.36,139.1,132.4,0.654,674430.5,674430.5,2998,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153107,1901807.00
04/25/2017 16:45,2,4.973,ALERT,217.35,356.48,59.933,1493153103,"201051344000646","219011344069620",29.60,26.30,0,297.87,391.94,149.1,141.9,0.703,668054.9,668054.9,3001,0,0,0,L,1122011218,0,124.72,123.59,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153109,1901808.00
04/25/2017 16:45,2,4.531,ACTIVE,214.87,363.09,59.944,1493153103,"274151322000052","219011344069620",29.08,30.80,0,325.82,380.52,133.4,126.9,0.521,939395.4,939395.4,2992,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153110,1901809.00
04/25/2017 16:45,2,5.082,ALERT,218.48,359.18,59.959,1493153103,"201051344000585","219011344069620",29.60,27.30,0,298.47,393.75,152.4,145.2,0.703,679257.7,679257.7,3000,0,0,0,L,1122011218,0,124.49,124.49,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153112,1901810.00
04/25/2017 16:45,2,4.840,ACTIVE,217.13,355.28,59.938,1493153103,"201051344001230","219011344069620",29.60,27.30,0,331.53,389.84,145.1,138.1,0.676,672448.9,672448.9,3004,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153112,1901811.00
04/25/2017 16:45,2,4.873,ALERT,218.48,357.38,59.981,1493153103,"201051344000582","219011344069620",29.12,29.00,0,299.37,393.75,143.8,136.9,0.663,662373.9,662373.9,2993,0,0,0,L,1122011218,0,124.94,124.49,0800,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153114,1901812.00
04/25/2017 16:45,2,4.711,ALERT,217.35,356.48,59.938,1493153103,"201051344000955","219011344069620",29.80,27.50,0,298.77,390.74,142.0,135.1,0.663,680852.5,680852.5,2998,0,0,0,L,1122011218,0,124.27,124.04,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153116,1901813.00
04/25/2017 16:45,2,2.865,ACTIVE,214.87,428.91,59.933,1493153103,"274151322000094","219011344069620",39.56,32.00,0,335.44,460.47,114.8,108.9,0.438,767501.7,767501.7,3080,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153117,1901814.00
04/25/2017 16:45,2,4.396,ACTIVE,218.93,357.68,59.917,1493153103,"201051344000579","219011344069620",29.56,27.00,0,309.29,402.46,131.6,125.1,0.614,691982.9,691982.9,3000,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153118,1901815.00
04/25/2017 16:45,2,4.709,ACTIVE,217.13,355.28,59.944,1493153103,"201051344000890","219011344069620",29.26,26.80,0,332.13,391.34,139.7,132.9,0.628,674676.1,674676.1,2999,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153119,1901816.00
04/25/2017 16:45,2,4.598,ACTIVE,217.80,356.18,59.959,1493153103,"201051344000438","219011344069620",29.82,26.50,0,333.33,392.55,138.9,132.2,0.650,677592.3,677592.3,2995,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153120,1901817.00
04/25/2017 16:45,2,4.598,ACTIVE,217.58,352.27,59.965,1493153103,"201051344000417","219011344069620",19.08,25.50,0,332.43,391.34,88.9,83.9,0.415,636535.3,636535.3,3020,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153121,1901818.00
04/25/2017 16:45,2,4.207,ACTIVE,214.64,348.66,59.922,1493153103,"274151322000083","219011344069620",28.96,31.30,0,324.92,379.92,123.3,117.1,0.468,929859.2,929859.2,2992,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153121,1901819.00
04/25/2017 16:45,2,4.367,ACTIVE,215.77,357.98,59.954,1493153103,"274151322000076","219011344069620",29.72,30.30,0,327.02,382.93,131.4,124.9,0.513,991251.2,991251.2,2989,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153122,1901820.00
04/25/2017 16:45,2,4.219,ACTIVE,217.58,356.18,59.954,1493153103,"201051344000868","219011344069620",29.22,27.30,0,312.89,394.65,124.8,118.6,0.566,672986.7,672986.7,2999,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153123,1901821.00
04/25/2017 16:45,2,4.346,ACTIVE,214.64,348.06,59.949,1493153103,"274151322000095","219011344069620",29.44,32.00,0,324.32,382.93,129.5,123.1,0.486,981664.8,981664.8,2994,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153124,1901822.00
04/25/2017 16:45,2,4.297,ACTIVE,218.71,354.67,59.959,1493153103,"201051344000988","219011344069620",18.87,26.50,0,313.50,397.05,82.1,77.3,0.389,611524.1,611524.1,3007,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153125,1901823.00
04/25/2017 16:45,2,4.568,ALERT,217.80,354.67,59.944,1493153103,"201051344001025","219011344069620",29.36,27.00,0,298.17,392.55,135.8,129.2,0.614,676887.3,676887.3,3003,0,0,0,L,1122011218,0,124.49,123.81,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153127,1901824.00
04/25/2017 16:45,2,4.223,ACTIVE,218.48,356.18,59.949,1493153103,"201051344000458","219011344069620",29.30,29.00,0,312.29,399.46,125.4,119.1,0.592,685178.7,685178.7,2995,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153128,1901825.00
04/25/2017 16:45,2,4.283,ACTIVE,219.16,357.68,59.949,1493153103,"201051344000853","219011344069620",29.16,27.50,0,308.69,400.06,126.5,120.1,0.605,685618.7,685618.7,3001,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153129,1901826.00
04/25/2017 16:45,2,4.529,ALERT,217.13,356.48,59.938,1493153103,"201051344000685","219011344069620",29.46,27.30,0,298.17,392.55,135.2,128.6,0.658,677637.4,677637.4,3007,0,0,0,L,1122011218,0,125.17,123.36,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153130,1901827.00
04/25/2017 16:45,2,4.590,ACTIVE,218.03,356.78,59.949,1493153103,"201051344000917","219011344069620",29.28,28.50,0,332.13,392.55,136.1,129.4,0.641,674253.5,674253.5,3004,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153131,1901828.00
04/25/2017 16:45,2,4.582,ACTIVE,217.13,355.58,59.991,1493153103,"201051344001145","219011344069620",29.52,27.00,0,333.03,392.55,137.0,130.3,0.628,682097.5,682097.5,3001,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153132,1901829.00
04/25/2017 16:45,2,4.656,ACTIVE,218.03,356.78,59.949,1493153103,"201051344000651","219011344069620",29.32,27.80,0,332.73,394.35,138.2,131.4,0.632,670887.9,670887.9,3001,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153133,1901830.00
04/25/2017 16:45,2,4.082,ACTIVE,214.87,360.08,59.938,1493153103,"274151322000088","219011344069620",28.71,30.80,0,325.82,379.02,118.7,112.6,0.438,891292.5,891292.5,2991,0,0,0,L,1151911521,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153134,1901831.00
04/25/2017 16:45,2,2.744,ACTIVE,215.77,431.32,59.944,1493153103,"274151322000068","219011344069620",40.43,32.00,0,335.74,455.97,111.8,105.9,0.415,767852.8,767852.8,3076,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153135,1901832.00
04/25/2017 16:45,2,4.688,ACTIVE,217.80,356.78,59.959,1493153103,"201051344001135","219011344069620",29.44,28.00,0,331.83,391.94,139.8,133.0,0.641,666516.7,666516.7,2998,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153136,1901833.00
04/25/2017 16:45,2,4.451,ACTIVE,217.58,356.18,59.954,1493153103,"201051344000594","219011344069620",29.44,27.00,0,312.29,398.26,132.8,126.3,0.610,687101.9,687101.9,3000,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153137,1901834.00
04/25/2017 16:45,2,4.760,ACTIVE,218.26,355.88,59.917,1493153103,"201051344001203","219011344069620",29.30,28.80,0,333.33,394.35,141.2,134.4,0.663,675236.6,675236.6,3002,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153138,1901835.00
04/25/2017 16:45,2,4.250,ACTIVE,214.87,363.09,59.944,1493153103,"274151322000054","219011344069620",28.41,31.80,0,326.12,379.62,122.3,116.1,0.464,909384.5,909384.5,2986,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153139,1901836.00
04/25/2017 16:45,2,4.447,ACTIVE,218.26,356.18,59.944,1493153103,"201051344000867","219011344069620",29.36,28.80,0,312.89,395.55,132.2,125.7,0.605,671926.6,671926.6,3005,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153139,1901837.00
04/25/2017 16:45,2,4.639,ACTIVE,218.26,357.68,59.954,1493153103,"201051344001093","219011344069620",29.44,28.00,0,332.43,391.64,138.3,131.6,0.623,674056.7,674056.7,2999,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153140,1901838.00
04/25/2017 16:45,2,4.453,ACTIVE,218.48,357.38,59.944,1493153103,"201051344000900","219011344069620",29.18,29.30,0,311.39,397.66,131.7,125.2,0.610,693129.6,693129.6,3005,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153142,1901839.00
04/25/2017 16:45,2,4.318,ACTIVE,218.48,357.08,59.965,1493153103,"201051344000648","219011344069620",29.28,27.80,0,309.59,397.96,128.1,121.7,0.610,682546.9,682546.9,3000,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153143,1901840.00
04/25/2017 16:45,2,4.391,ACTIVE,218.48,357.68,59.959,1493153103,"201051344000569","219011344069620",29.00,28.00,0,311.39,397.96,129.0,122.6,0.601,695452.4,695452.4,2995,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153144,1901841.00
04/25/2017 16:45,2,4.385,ACTIVE,218.48,357.08,59.949,1493153103,"201051344000983","219011344069620",29.26,28.00,0,316.50,397.66,129.9,123.4,0.628,686108.2,686108.2,3000,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153145,1901842.00
04/25/2017 16:45,2,4.379,ACTIVE,218.71,357.08,59.975,1493153103,"201051344001158","219011344069620",29.00,26.80,0,313.20,397.96,128.7,122.3,0.610,671780.8,671780.8,3001,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153146,1901843.00
04/25/2017 16:45,2,4.234,ACTIVE,218.71,357.08,59.933,1493153103,"201051344000576","219011344069620",29.44,29.50,0,312.89,397.96,126.4,120.1,0.601,685925.8,685925.8,3004,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153147,1901844.00
04/25/2017 16:45,2,4.133,ACTIVE,214.87,354.97,59.944,1493153103,"274151322000087","219011344069620",28.67,38.00,0,324.92,378.72,120.1,114.0,0.433,881484.2,881484.2,3037,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493153148,1901845.00
04/25/2017 17:00,2,3.416,ACTIVE,217.80,353.17,60.007,1493154004,"201051344000645","219011344069620",28.47,32.40,0,338.44,390.14,98.6,93.3,0.451,685091.8,685091.8,2998,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154005,1901846.00
04/25/2017 17:00,2,3.240,ACTIVE,214.87,356.18,59.986,1493154004,"274151322000085","219011344069620",27.65,34.80,0,333.93,372.11,90.8,85.7,0.340,906382.6,906382.6,2989,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154006,1901847.00
04/25/2017 17:00,2,3.389,ACTIVE,217.35,353.47,60.012,1493154004,"201051344000633","219011344069620",29.28,29.50,0,337.54,390.44,100.5,95.0,0.473,671490.6,671490.6,3009,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154007,1901848.00
04/25/2017 17:00,2,3.453,ACTIVE,217.58,352.87,59.991,1493154004,"201051344000469","219011344069620",28.59,28.50,0,338.44,391.04,99.9,94.5,0.477,674458.4,674458.4,2999,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154008,1901849.00
04/25/2017 17:00,2,3.662,ACTIVE,216.22,351.97,59.991,1493154004,"201051344000646","219011344069620",29.28,27.80,0,334.24,390.14,108.6,102.9,0.513,668084.9,668084.9,3003,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154009,1901850.00
04/25/2017 17:00,2,3.361,ACTIVE,214.41,345.06,59.981,1493154004,"274151322000052","219011344069620",28.73,33.00,0,333.03,373.91,97.8,92.5,0.367,939422.3,939422.3,2993,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154010,1901851.00
04/25/2017 17:00,2,3.793,ACTIVE,216.90,352.27,59.996,1493154004,"201051344000585","219011344069620",29.40,28.50,0,337.84,393.75,112.9,107.1,0.526,679288.5,679288.5,3002,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154011,1901852.00
04/25/2017 17:00,2,3.713,ACTIVE,216.00,350.47,59.970,1493154004,"201051344001230","219011344069620",29.02,28.80,0,333.33,387.14,109.2,103.4,0.517,672478.5,672478.5,3005,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154011,1901853.00
04/25/2017 17:00,2,3.752,ACTIVE,217.13,353.77,59.986,1493154004,"201051344000582","219011344069620",28.78,31.30,0,337.84,392.25,109.5,103.7,0.513,662403.5,662403.5,2995,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154012,1901854.00
04/25/2017 17:00,2,3.732,ACTIVE,216.22,351.67,59.986,1493154004,"201051344000955","219011344069620",29.30,29.80,0,333.63,387.44,110.8,105.0,0.526,680882.2,680882.2,3000,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154013,1901855.00
04/25/2017 17:00,2,2.254,ACTIVE,214.64,422.90,59.996,1493154004,"274151322000094","219011344069620",39.30,35.40,0,396.15,449.05,89.6,84.5,0.340,767525.7,767525.7,3081,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154014,1901856.00
04/25/2017 17:00,2,3.562,ACTIVE,217.80,353.47,59.991,1493154004,"201051344000579","219011344069620",29.36,29.80,0,338.44,388.94,105.9,100.3,0.495,692011.2,692011.2,3001,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154015,1901857.00
04/25/2017 17:00,2,3.822,ACTIVE,216.22,352.57,59.986,1493154004,"201051344000890","219011344069620",29.00,29.30,0,334.24,387.14,112.3,106.5,0.513,674705.8,674705.8,3000,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154016,1901858.00
04/25/2017 17:00,2,3.744,ACTIVE,216.67,353.47,59.986,1493154004,"201051344000438","219011344069620",29.70,29.50,0,337.84,388.64,112.7,106.9,0.530,677622.2,677622.2,2996,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154017,1901859.00
04/25/2017 17:00,2,3.777,ACTIVE,216.45,359.78,59.970,1493154004,"201051344000417","219011344069620",19.04,26.80,0,319.81,389.54,72.9,68.5,0.623,636554.3,636554.3,3021,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154018,1901860.00
04/25/2017 17:00,2,3.484,ACTIVE,214.41,349.56,59.975,1493154004,"274151322000083","219011344069620",28.84,35.00,0,332.73,373.31,101.8,96.3,0.411,929886.0,929886.0,2993,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154019,1901861.00
04/25/2017 17:00,2,3.629,ACTIVE,215.32,351.37,59.991,1493154004,"274151322000076","219011344069620",29.68,33.50,0,334.24,375.71,109.1,103.4,0.424,991279.9,991279.9,2990,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154020,1901862.00
04/25/2017 17:00,2,3.627,ACTIVE,217.13,353.47,59.986,1493154004,"201051344000868","219011344069620",28.67,29.50,0,338.74,388.94,105.3,99.7,0.477,673014.4,673014.4,3000,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154020,1901863.00
04/25/2017 17:00,2,3.674,ACTIVE,214.41,354.37,60.002,1493154004,"274151322000095","219011344069620",29.36,35.60,0,332.73,375.11,109.2,103.5,0.407,981693.4,981693.4,2995,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154021,1901864.00
04/25/2017 17:00,2,3.611,ACTIVE,217.80,360.69,59.986,1493154004,"201051344000988","219011344069620",19.00,27.00,0,322.21,399.16,69.5,65.2,0.583,611542.2,611542.2,3008,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154022,1901865.00
