ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 17:00,2,3.977,ACTIVE,216.90,352.57,60.023,1493154004,"201051344001025","219011344069620",28.80,30.30,0,337.84,389.54,116.0,110.1,0.526,676917.5,676917.5,3005,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154023,1901866.00
04/25/2017 17:00,2,3.613,ACTIVE,217.80,354.07,59.991,1493154004,"201051344000458","219011344069620",28.90,31.50,0,338.74,388.94,105.8,100.2,0.508,685206.3,685206.3,2996,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154024,1901867.00
04/25/2017 17:00,2,3.650,ACTIVE,218.26,354.37,59.959,1493154004,"201051344000853","219011344069620",28.65,30.30,0,339.04,388.64,105.8,100.2,0.504,685646.3,685646.3,3002,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154025,1901868.00
04/25/2017 17:00,2,3.900,ACTIVE,216.45,354.37,59.996,1493154004,"201051344000685","219011344069620",28.94,28.80,0,337.54,387.74,114.4,108.5,0.557,677667.2,677667.2,3009,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154026,1901869.00
04/25/2017 17:00,2,3.898,ACTIVE,217.13,353.77,59.986,1493154004,"201051344000917","219011344069620",28.96,32.00,0,336.64,390.44,114.3,108.4,0.539,674283.3,674283.3,3005,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154027,1901870.00
04/25/2017 17:00,2,3.885,ACTIVE,216.22,353.17,59.965,1493154004,"201051344001145","219011344069620",29.28,28.80,0,337.84,388.04,115.3,109.3,0.530,682127.5,682127.5,3002,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154028,1901871.00
04/25/2017 17:00,2,3.875,ACTIVE,217.35,354.37,59.991,1493154004,"201051344000651","219011344069620",29.22,30.00,0,338.44,392.25,114.6,108.7,0.530,670917.8,670917.8,3002,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154029,1901872.00
04/25/2017 17:00,2,3.377,ACTIVE,214.41,356.78,59.986,1493154004,"274151322000088","219011344069620",28.75,32.40,0,332.43,371.81,98.3,93.0,0.367,891318.1,891318.1,2992,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154030,1901873.00
04/25/2017 17:00,2,2.338,ACTIVE,215.32,427.41,59.981,1493154004,"274151322000068","219011344069620",39.42,35.20,0,395.55,454.76,93.0,87.8,0.345,767877.0,767877.0,3077,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154031,1901874.00
04/25/2017 17:00,2,3.797,ACTIVE,216.90,351.97,59.944,1493154004,"201051344001135","219011344069620",29.72,30.30,0,335.44,387.44,114.3,108.4,0.526,666546.5,666546.5,2999,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154032,1901875.00
04/25/2017 17:00,2,3.668,ACTIVE,216.67,353.47,59.981,1493154004,"201051344000594","219011344069620",29.16,29.50,0,337.24,389.54,108.4,102.7,0.499,687130.0,687130.0,3001,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154032,1901876.00
04/25/2017 17:00,2,3.906,ACTIVE,217.13,353.47,59.986,1493154004,"201051344001203","219011344069620",28.92,30.80,0,338.14,391.04,114.4,108.5,0.535,675266.2,675266.2,3003,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154033,1901877.00
04/25/2017 17:00,2,3.463,ACTIVE,214.64,347.46,59.981,1493154004,"274151322000054","219011344069620",28.07,33.80,0,332.43,372.71,98.4,93.1,0.371,909410.0,909410.0,2987,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154034,1901878.00
04/25/2017 17:00,2,3.631,ACTIVE,217.35,352.27,59.991,1493154004,"201051344000867","219011344069620",29.00,30.50,0,339.04,388.64,106.7,101.0,0.486,671954.2,671954.2,3006,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154035,1901879.00
04/25/2017 17:00,2,3.838,ACTIVE,217.13,353.47,59.991,1493154004,"201051344001093","219011344069620",28.77,30.80,0,337.84,389.84,111.8,106.0,0.513,674085.6,674085.6,3000,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154036,1901880.00
04/25/2017 17:00,2,3.602,ACTIVE,217.58,354.37,59.991,1493154004,"201051344000900","219011344069620",29.16,31.30,0,338.14,388.94,106.3,100.7,0.482,693157.2,693157.2,3006,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154037,1901881.00
04/25/2017 17:00,2,3.561,ACTIVE,217.80,354.07,59.996,1493154004,"201051344000648","219011344069620",28.96,29.80,0,337.54,389.24,104.4,98.8,0.486,682574.0,682574.0,3001,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154038,1901882.00
04/25/2017 17:00,2,3.652,ACTIVE,217.80,353.17,59.981,1493154004,"201051344000569","219011344069620",28.43,30.50,0,338.74,388.94,105.2,99.6,0.491,695479.7,695479.7,2996,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154039,1901883.00
04/25/2017 17:00,2,3.609,ACTIVE,217.80,353.17,59.975,1493154004,"201051344000983","219011344069620",29.22,30.30,0,338.44,389.24,106.8,101.1,0.508,686135.9,686135.9,3001,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154040,1901884.00
04/25/2017 17:00,2,3.658,ACTIVE,217.80,353.77,59.986,1493154004,"201051344001158","219011344069620",28.61,29.00,0,338.14,388.94,106.0,100.4,0.499,671808.3,671808.3,3002,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154041,1901885.00
04/25/2017 17:00,2,3.596,ACTIVE,218.03,355.28,59.986,1493154004,"201051344000576","219011344069620",28.51,31.30,0,338.74,388.94,103.9,98.3,0.491,685952.7,685952.7,3005,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154042,1901886.00
04/25/2017 17:00,2,3.482,ACTIVE,214.64,356.48,59.959,1493154004,"274151322000087","219011344069620",28.29,42.00,0,332.43,371.51,99.8,94.4,0.358,881509.9,881509.9,3038,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154042,1901887.00
04/25/2017 17:15,2,3.289,ACTIVE,217.80,352.87,59.965,1493154903,"201051344000645","219011344069620",28.88,32.80,0,339.04,382.33,96.1,90.9,0.442,685115.1,685115.1,2999,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154904,1901888.00
04/25/2017 17:15,2,3.145,ACTIVE,214.64,348.66,59.938,1493154903,"274151322000085","219011344069620",27.83,34.80,0,334.54,366.40,88.7,83.7,0.327,906404.0,906404.0,2990,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154905,1901889.00
04/25/2017 17:15,2,3.311,ACTIVE,217.35,353.77,59.975,1493154903,"201051344000633","219011344069620",29.22,29.80,0,338.14,382.63,97.9,92.6,0.464,671514.3,671514.3,3010,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154906,1901890.00
04/25/2017 17:15,2,3.277,ACTIVE,217.80,353.47,59.975,1493154903,"201051344000469","219011344069620",29.22,29.00,0,338.14,383.53,97.1,91.8,0.464,674481.8,674481.8,3000,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154907,1901891.00
04/25/2017 17:15,2,3.572,ACTIVE,216.45,352.87,59.970,1493154903,"201051344000646","219011344069620",29.40,28.50,0,333.03,381.12,106.4,100.8,0.508,668110.3,668110.3,3004,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154908,1901892.00
04/25/2017 17:15,2,3.213,ACTIVE,214.64,348.66,59.965,1493154903,"274151322000052","219011344069620",28.96,33.80,0,333.63,368.50,94.2,89.0,0.367,939445.0,939445.0,2994,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154908,1901893.00
04/25/2017 17:15,2,3.730,ACTIVE,217.13,354.07,59.986,1493154903,"201051344000585","219011344069620",29.12,29.00,0,334.54,384.43,110.0,104.2,0.513,679314.8,679314.8,3003,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154909,1901894.00
04/25/2017 17:15,2,3.551,ACTIVE,216.00,351.07,59.970,1493154903,"201051344001230","219011344069620",29.28,29.30,0,333.63,379.62,105.3,99.7,0.495,672503.7,672503.7,3006,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154910,1901895.00
04/25/2017 17:15,2,3.570,ACTIVE,217.35,353.77,59.970,1493154903,"201051344000582","219011344069620",29.08,32.60,0,334.54,384.43,105.2,99.6,0.486,662428.6,662428.6,2996,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154911,1901896.00
04/25/2017 17:15,2,3.514,ACTIVE,216.22,351.67,59.981,1493154903,"201051344000955","219011344069620",29.68,30.00,0,334.24,380.22,105.7,100.1,0.504,680907.6,680907.6,3001,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154912,1901897.00
04/25/2017 17:15,2,2.152,ACTIVE,214.87,413.89,59.959,1493154903,"274151322000094","219011344069620",38.84,35.40,0,394.05,458.97,85.2,80.3,0.327,767546.0,767546.0,3082,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154913,1901898.00
04/25/2017 17:15,2,3.346,ACTIVE,217.58,352.87,59.970,1493154903,"201051344000579","219011344069620",29.30,29.30,0,339.04,383.53,99.3,93.9,0.460,692035.2,692035.2,3002,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154914,1901899.00
04/25/2017 17:15,2,3.566,ACTIVE,216.22,351.67,59.970,1493154903,"201051344000890","219011344069620",29.40,29.80,0,334.24,380.22,106.2,100.6,0.482,674731.3,674731.3,3001,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154915,1901900.00
04/25/2017 17:15,2,3.562,ACTIVE,216.90,353.17,59.933,1493154903,"201051344000438","219011344069620",29.48,29.50,0,334.84,382.03,106.4,100.8,0.504,677647.6,677647.6,2997,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154916,1901901.00
04/25/2017 17:15,2,3.570,ACTIVE,216.67,358.28,59.965,1493154903,"201051344000417","219011344069620",19.08,26.50,0,334.84,391.34,69.0,64.7,0.583,636570.6,636570.6,3022,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154917,1901902.00
04/25/2017 17:15,2,3.242,ACTIVE,214.64,350.17,59.965,1493154903,"274151322000083","219011344069620",28.96,35.40,0,333.93,368.50,95.1,89.9,0.376,929908.9,929908.9,2994,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154918,1901903.00
04/25/2017 17:15,2,3.371,ACTIVE,215.32,347.46,59.965,1493154903,"274151322000076","219011344069620",29.76,34.00,0,334.84,370.30,101.6,96.1,0.393,991304.4,991304.4,2991,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154919,1901904.00
04/25/2017 17:15,2,3.330,ACTIVE,216.90,351.97,59.965,1493154903,"201051344000868","219011344069620",28.94,29.80,0,335.74,381.12,97.6,92.3,0.442,673037.9,673037.9,3001,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154920,1901905.00
04/25/2017 17:15,2,3.426,ACTIVE,214.41,356.78,59.959,1493154903,"274151322000095","219011344069620",29.32,36.50,0,333.63,369.70,101.7,96.3,0.384,981717.8,981717.8,2996,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154920,1901906.00
04/25/2017 17:15,2,3.389,ACTIVE,217.58,359.48,59.954,1493154903,"201051344000988","219011344069620",18.83,26.80,0,336.34,395.85,64.5,60.4,0.526,611557.5,611557.5,3009,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154922,1901907.00
04/25/2017 17:15,2,3.730,ACTIVE,216.90,351.97,59.996,1493154903,"201051344001025","219011344069620",28.82,30.50,0,334.24,382.33,108.9,103.2,0.495,676943.4,676943.4,3006,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154923,1901908.00
04/25/2017 17:15,2,3.332,ACTIVE,217.58,352.57,59.959,1493154903,"201051344000458","219011344069620",29.06,32.00,0,338.74,382.33,98.2,92.8,0.468,685229.9,685229.9,2997,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154924,1901909.00
04/25/2017 17:15,2,3.346,ACTIVE,218.26,354.97,59.954,1493154903,"201051344000853","219011344069620",29.00,30.30,0,339.65,382.03,98.2,92.9,0.460,685669.8,685669.8,3003,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154925,1901910.00
04/25/2017 17:15,2,3.623,ACTIVE,216.67,353.77,59.959,1493154903,"201051344000685","219011344069620",29.32,29.30,0,333.93,383.53,107.6,101.9,0.526,677692.7,677692.7,3010,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154926,1901911.00
04/25/2017 17:15,2,3.648,ACTIVE,217.13,353.77,59.949,1493154903,"201051344000917","219011344069620",29.20,32.20,0,333.93,383.83,107.8,102.2,0.504,674308.8,674308.8,3006,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154926,1901912.00
04/25/2017 17:15,2,3.590,ACTIVE,216.67,353.47,59.944,1493154903,"201051344001145","219011344069620",29.76,29.30,0,333.93,381.42,108.3,102.6,0.504,682153.2,682153.2,3003,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154927,1901913.00
04/25/2017 17:15,2,3.670,ACTIVE,217.58,353.77,59.944,1493154903,"201051344000651","219011344069620",29.04,31.30,0,336.04,384.13,108.0,102.3,0.495,670943.4,670943.4,3003,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154928,1901914.00
04/25/2017 17:15,2,3.123,ACTIVE,214.64,353.17,59.949,1493154903,"274151322000088","219011344069620",28.84,32.80,0,333.93,367.30,91.2,86.1,0.345,891339.9,891339.9,2993,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154929,1901915.00
04/25/2017 17:15,2,2.172,ACTIVE,215.54,428.91,59.959,1493154903,"274151322000068","219011344069620",39.42,35.40,0,400.96,455.37,86.5,81.5,0.323,767897.7,767897.7,3078,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154930,1901916.00
04/25/2017 17:15,2,3.615,ACTIVE,216.90,351.97,59.954,1493154903,"201051344001135","219011344069620",29.42,30.50,0,334.54,380.82,107.7,102.1,0.495,666572.1,666572.1,3000,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154931,1901917.00
04/25/2017 17:15,2,3.379,ACTIVE,216.67,351.67,59.959,1493154903,"201051344000594","219011344069620",29.20,30.50,0,334.54,379.92,99.9,94.5,0.460,687154.0,687154.0,3002,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154932,1901918.00
04/25/2017 17:15,2,3.621,ACTIVE,217.13,352.27,59.928,1493154903,"201051344001203","219011344069620",29.18,31.00,0,335.44,383.83,107.0,101.4,0.499,675291.6,675291.6,3004,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154933,1901919.00
04/25/2017 17:15,2,3.178,ACTIVE,214.64,350.17,59.944,1493154903,"274151322000054","219011344069620",28.19,34.00,0,333.63,367.60,90.7,85.6,0.340,909431.7,909431.7,2988,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154934,1901920.00
04/25/2017 17:15,2,3.328,ACTIVE,217.13,351.37,59.954,1493154903,"201051344000867","219011344069620",29.14,31.50,0,335.74,381.12,98.2,92.9,0.446,671977.8,671977.8,3007,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154935,1901921.00
04/25/2017 17:15,2,3.529,ACTIVE,217.13,352.87,59.944,1493154903,"201051344001093","219011344069620",29.10,30.80,0,333.63,382.93,104.0,98.5,0.473,674110.4,674110.4,3001,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154936,1901922.00
04/25/2017 17:15,2,3.287,ACTIVE,217.35,351.67,59.944,1493154903,"201051344000900","219011344069620",29.32,31.80,0,338.14,382.63,97.6,92.3,0.451,693180.7,693180.7,3007,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154937,1901923.00
04/25/2017 17:15,2,3.260,ACTIVE,217.58,352.57,59.949,1493154903,"201051344000648","219011344069620",29.06,31.30,0,339.04,382.33,96.0,90.7,0.451,682597.1,682597.1,3002,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154938,1901924.00
04/25/2017 17:15,2,3.352,ACTIVE,217.58,353.17,59.949,1493154903,"201051344000569","219011344069620",28.53,31.80,0,338.44,382.03,96.9,91.6,0.455,695503.0,695503.0,2997,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154938,1901925.00
04/25/2017 17:15,2,3.332,ACTIVE,217.80,353.17,59.959,1493154903,"201051344000983","219011344069620",29.22,31.30,0,337.54,382.33,98.7,93.3,0.464,686159.6,686159.6,3002,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154939,1901926.00
04/25/2017 17:15,2,3.312,ACTIVE,217.80,353.47,59.954,1493154903,"201051344001158","219011344069620",29.10,29.50,0,338.44,382.63,97.7,92.4,0.451,671831.8,671831.8,3003,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154940,1901927.00
04/25/2017 17:15,2,3.256,ACTIVE,217.80,354.07,59.944,1493154903,"201051344000576","219011344069620",28.90,31.80,0,338.14,382.03,95.4,90.1,0.438,685975.7,685975.7,3006,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154941,1901928.00
04/25/2017 17:15,2,3.152,ACTIVE,214.87,354.07,59.938,1493154903,"274151322000087","219011344069620",28.80,44.00,0,333.63,366.40,91.9,86.8,0.331,881531.9,881531.9,3039,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493154942,1901929.00
04/25/2017 17:30,2,2.611,ACTIVE,216.22,362.19,59.970,1493155803,"201051344000645","219011344069620",29.02,31.30,0,318.00,397.66,76.8,72.2,0.636,685133.7,685133.7,3000,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155804,1901930.00
04/25/2017 17:30,2,2.494,ACTIVE,213.29,363.69,59.917,1493155803,"274151322000085","219011344069620",28.11,32.00,0,330.63,379.32,71.0,66.6,0.486,906421.1,906421.1,2991,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155805,1901931.00
04/25/2017 17:30,2,2.621,ACTIVE,215.77,362.79,59.991,1493155803,"201051344000633","219011344069620",29.32,28.50,0,320.11,399.46,77.9,73.2,0.663,671533.2,671533.2,3011,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155806,1901932.00
04/25/2017 17:30,2,2.600,ACTIVE,216.00,362.19,59.965,1493155803,"201051344000469","219011344069620",29.18,27.30,0,316.80,399.16,76.8,72.2,0.614,674500.6,674500.6,3001,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155807,1901933.00
04/25/2017 17:30,2,2.777,ACTIVE,215.09,347.76,59.970,1493155803,"201051344000646","219011344069620",29.84,26.80,0,318.61,391.94,84.0,79.1,0.398,668130.9,668130.9,3005,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155808,1901934.00
04/25/2017 17:30,2,2.484,ACTIVE,213.06,355.58,59.959,1493155803,"274151322000052","219011344069620",29.18,30.80,0,328.22,379.92,73.5,69.0,0.513,939463.1,939463.1,2995,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155809,1901935.00
04/25/2017 17:30,2,2.895,ACTIVE,215.77,348.96,59.975,1493155803,"201051344000585","219011344069620",29.32,28.00,0,318.30,391.94,86.0,81.1,0.384,679336.2,679336.2,3004,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155810,1901936.00
04/25/2017 17:30,2,2.768,ACTIVE,214.87,346.26,59.970,1493155803,"201051344001230","219011344069620",29.08,28.00,0,318.00,389.84,81.5,76.8,0.380,672524.1,672524.1,3007,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155810,1901937.00
04/25/2017 17:30,2,2.758,ACTIVE,215.77,348.36,59.965,1493155803,"201051344000582","219011344069620",28.96,31.30,0,316.80,393.45,80.9,76.1,0.376,662448.9,662448.9,2997,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155811,1901938.00
04/25/2017 17:30,2,2.701,ACTIVE,214.87,347.46,59.944,1493155803,"201051344000955","219011344069620",29.70,28.30,0,317.40,390.74,81.3,76.5,0.384,680928.0,680928.0,3002,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155812,1901939.00
04/25/2017 17:30,2,1.494,ACTIVE,213.06,445.75,59.954,1493155803,"274151322000094","219011344069620",40.71,31.80,0,395.85,458.97,61.2,57.1,0.424,767562.1,767562.1,3083,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155813,1901940.00
04/25/2017 17:30,2,2.531,ACTIVE,215.77,363.09,59.970,1493155803,"201051344000579","219011344069620",29.40,28.50,0,320.71,397.35,75.3,70.8,0.636,692054.4,692054.4,3003,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155814,1901941.00
04/25/2017 17:30,2,2.730,ACTIVE,214.87,347.16,59.928,1493155803,"201051344000890","219011344069620",29.26,28.30,0,318.61,391.64,80.9,76.2,0.367,674751.8,674751.8,3002,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155815,1901942.00
04/25/2017 17:30,2,2.658,ACTIVE,215.32,348.66,59.970,1493155803,"201051344000438","219011344069620",29.96,28.30,0,318.00,392.85,80.7,76.0,0.384,677668.1,677668.1,2998,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155816,1901943.00
04/25/2017 17:30,2,2.729,ACTIVE,215.09,352.27,59.954,1493155803,"201051344000417","219011344069620",18.98,25.50,0,334.24,386.53,52.5,48.7,0.446,636583.8,636583.8,3023,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155817,1901944.00
04/25/2017 17:30,2,2.441,ACTIVE,212.83,346.56,59.965,1493155803,"274151322000083","219011344069620",28.98,32.40,0,328.82,379.62,71.8,67.3,0.508,929927.0,929927.0,2995,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155818,1901945.00
04/25/2017 17:30,2,2.566,ACTIVE,213.96,352.57,59.965,1493155803,"274151322000076","219011344069620",29.62,32.20,0,329.13,380.22,77.0,72.3,0.561,991323.8,991323.8,2992,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155818,1901946.00
04/25/2017 17:30,2,2.514,ACTIVE,215.09,360.38,59.970,1493155803,"201051344000868","219011344069620",29.40,28.30,0,319.21,395.25,75.0,70.4,0.601,673056.6,673056.6,3002,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155819,1901947.00
04/25/2017 17:30,2,2.609,ACTIVE,213.06,365.80,59.970,1493155803,"274151322000095","219011344069620",29.48,34.00,0,329.43,379.02,77.9,73.3,0.526,981737.2,981737.2,2997,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155820,1901948.00
04/25/2017 17:30,2,2.594,ACTIVE,216.00,355.88,59.965,1493155803,"201051344000988","219011344069620",18.98,26.00,0,336.64,390.44,49.9,46.3,0.398,611569.7,611569.7,3010,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155821,1901949.00
04/25/2017 17:30,2,2.861,ACTIVE,215.54,348.06,59.986,1493155803,"201051344001025","219011344069620",29.32,28.80,0,317.40,392.85,85.0,80.1,0.384,676964.3,676964.3,3007,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155822,1901950.00
04/25/2017 17:30,2,2.578,ACTIVE,215.77,361.89,59.975,1493155803,"201051344000458","219011344069620",29.16,30.00,0,318.61,398.26,76.1,71.6,0.628,685248.5,685248.5,2998,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155823,1901951.00
04/25/2017 17:30,2,2.609,ACTIVE,216.67,364.59,59.970,1493155803,"201051344000853","219011344069620",28.96,28.80,0,322.21,399.16,76.5,72.0,0.636,685688.5,685688.5,3004,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155824,1901952.00
04/25/2017 17:30,2,2.777,ACTIVE,215.32,348.66,59.981,1493155803,"201051344000685","219011344069620",29.82,28.50,0,317.10,393.15,83.8,79.0,0.407,677713.2,677713.2,3011,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155825,1901953.00
04/25/2017 17:30,2,2.857,ACTIVE,215.54,349.26,59.970,1493155803,"201051344000917","219011344069620",29.26,31.00,0,318.00,392.25,84.7,79.8,0.402,674329.3,674329.3,3007,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155826,1901954.00
04/25/2017 17:30,2,2.877,ACTIVE,215.32,348.36,59.949,1493155803,"201051344001145","219011344069620",29.16,28.30,0,318.61,392.55,85.0,80.1,0.393,682173.8,682173.8,3004,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155827,1901955.00
04/25/2017 17:30,2,2.855,ACTIVE,215.77,349.56,59.991,1493155803,"201051344000651","219011344069620",29.28,29.50,0,319.81,395.55,84.8,79.9,0.393,670963.9,670963.9,3004,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155828,1901956.00
04/25/2017 17:30,2,2.408,ACTIVE,213.29,353.17,59.986,1493155803,"274151322000088","219011344069620",29.10,30.00,0,328.22,379.92,70.9,66.5,0.486,891357.1,891357.1,2994,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155829,1901957.00
04/25/2017 17:30,2,1.664,ACTIVE,214.64,428.91,59.991,1493155803,"274151322000068","219011344069620",39.72,31.50,0,389.24,457.47,67.7,63.4,0.468,767913.9,767913.9,3079,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155829,1901958.00
04/25/2017 17:30,2,2.830,ACTIVE,215.32,346.86,59.975,1493155803,"201051344001135","219011344069620",29.52,29.30,0,319.81,391.94,84.6,79.8,0.389,666592.6,666592.6,3001,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155830,1901959.00
04/25/2017 17:30,2,2.623,ACTIVE,215.09,361.29,59.949,1493155803,"201051344000594","219011344069620",29.30,28.80,0,318.61,395.25,77.8,73.2,0.636,687173.0,687173.0,3003,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155831,1901960.00
04/25/2017 17:30,2,2.859,ACTIVE,215.54,348.06,59.944,1493155803,"201051344001203","219011344069620",28.98,30.00,0,317.10,394.05,83.9,79.1,0.393,675312.1,675312.1,3005,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155832,1901961.00
04/25/2017 17:30,2,2.453,ACTIVE,213.06,359.48,59.965,1493155803,"274151322000054","219011344069620",28.47,31.00,0,328.82,380.22,70.7,66.3,0.486,909448.9,909448.9,2989,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155833,1901962.00
04/25/2017 17:30,2,2.598,ACTIVE,215.77,360.38,59.965,1493155803,"201051344000867","219011344069620",29.30,29.80,0,319.51,395.25,77.0,72.4,0.628,671996.6,671996.6,3008,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155834,1901963.00
04/25/2017 17:30,2,2.783,ACTIVE,215.54,348.66,59.965,1493155803,"201051344001093","219011344069620",29.06,29.30,0,317.10,395.25,81.9,77.1,0.367,674130.2,674130.2,3002,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155835,1901964.00
04/25/2017 17:30,2,2.609,ACTIVE,215.77,360.99,59.981,1493155803,"201051344000900","219011344069620",29.16,30.00,0,318.30,398.56,77.2,72.5,0.636,693199.4,693199.4,3008,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155836,1901965.00
04/25/2017 17:30,2,2.568,ACTIVE,215.77,361.59,59.975,1493155803,"201051344000648","219011344069620",29.12,28.80,0,318.00,398.56,75.8,71.2,0.628,682615.4,682615.4,3003,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155837,1901966.00
04/25/2017 17:30,2,2.639,ACTIVE,216.00,363.09,59.970,1493155803,"201051344000569","219011344069620",28.80,29.30,0,316.80,398.56,77.0,72.4,0.650,695521.5,695521.5,2998,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155838,1901967.00
04/25/2017 17:30,2,2.646,ACTIVE,216.00,362.19,59.933,1493155803,"201051344000983","219011344069620",29.24,29.50,0,319.51,398.26,78.4,73.8,0.663,686178.5,686178.5,3003,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155839,1901968.00
04/25/2017 17:30,2,2.650,ACTIVE,216.00,364.29,59.965,1493155803,"201051344001158","219011344069620",28.84,27.50,0,320.41,398.56,77.4,72.8,0.654,671850.4,671850.4,3004,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155839,1901969.00
04/25/2017 17:30,2,2.602,ACTIVE,216.22,364.59,59.965,1493155803,"201051344000576","219011344069620",28.80,29.80,0,319.81,398.26,75.9,71.3,0.632,685993.8,685993.8,3007,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155840,1901970.00
04/25/2017 17:30,2,2.498,ACTIVE,213.51,351.97,59.954,1493155803,"274151322000087","219011344069620",28.75,39.30,0,330.03,379.02,72.8,68.3,0.460,881549.4,881549.4,3040,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493155841,1901971.00
04/25/2017 17:45,2,2.990,ACTIVE,216.45,351.07,59.975,1493156704,"201051344000645","219011344069620",28.51,31.30,0,336.34,397.05,86.4,81.5,0.402,685152.7,685152.7,3001,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156705,1901972.00
04/25/2017 17:45,2,2.828,ACTIVE,214.19,345.66,59.991,1493156704,"274151322000085","219011344069620",28.17,33.00,0,335.14,379.02,80.6,75.9,0.296,906438.7,906438.7,2992,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156706,1901973.00
04/25/2017 17:45,2,2.967,ACTIVE,216.22,351.97,59.970,1493156704,"201051344000633","219011344069620",29.12,28.80,0,335.14,396.45,87.5,82.5,0.420,671552.6,671552.6,3012,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156707,1901974.00
04/25/2017 17:45,2,2.941,ACTIVE,216.45,351.07,59.975,1493156704,"201051344000469","219011344069620",29.02,28.30,0,334.54,397.35,86.5,81.5,0.415,674519.8,674519.8,3002,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156708,1901975.00
04/25/2017 17:45,2,3.191,ACTIVE,215.77,350.47,59.981,1493156704,"201051344000646","219011344069620",29.68,27.50,0,318.61,391.94,95.9,90.7,0.451,668152.1,668152.1,3006,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156709,1901976.00
04/25/2017 17:45,2,2.836,ACTIVE,213.96,353.77,59.970,1493156704,"274151322000052","219011344069620",29.22,31.80,0,333.63,379.32,84.0,79.1,0.318,939481.7,939481.7,2996,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156710,1901977.00
04/25/2017 17:45,2,3.352,ACTIVE,216.67,351.37,59.975,1493156704,"201051344000585","219011344069620",29.20,27.80,0,318.61,391.64,99.2,93.9,0.464,679358.3,679358.3,3005,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156711,1901978.00
04/25/2017 17:45,2,3.188,ACTIVE,215.77,348.96,59.975,1493156704,"201051344001230","219011344069620",29.30,27.50,0,321.01,389.24,94.6,89.4,0.429,672545.1,672545.1,3008,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156712,1901979.00
04/25/2017 17:45,2,3.193,ACTIVE,216.90,351.37,59.981,1493156704,"201051344000582","219011344069620",29.10,30.50,0,317.10,392.25,94.2,89.0,0.438,662470.0,662470.0,2998,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156713,1901980.00
04/25/2017 17:45,2,3.148,ACTIVE,215.77,349.26,59.970,1493156704,"201051344000955","219011344069620",29.50,28.30,0,320.11,390.14,94.0,88.8,0.446,680949.2,680949.2,3003,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156713,1901981.00
04/25/2017 17:45,2,1.742,ACTIVE,213.96,443.94,59.975,1493156704,"274151322000094","219011344069620",40.63,32.40,0,391.04,463.78,71.7,67.2,0.513,767578.6,767578.6,3084,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156714,1901982.00
04/25/2017 17:45,2,2.889,ACTIVE,216.45,351.07,59.965,1493156704,"201051344000579","219011344069620",29.56,28.80,0,320.71,397.05,86.5,81.6,0.407,692074.1,692074.1,3004,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156715,1901983.00
04/25/2017 17:45,2,3.170,ACTIVE,215.77,349.86,60.018,1493156704,"201051344000890","219011344069620",29.44,28.00,0,319.51,391.04,94.5,89.3,0.438,674773.2,674773.2,3003,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156716,1901984.00
04/25/2017 17:45,2,3.150,ACTIVE,216.22,351.97,59.986,1493156704,"201051344000438","219011344069620",29.48,28.80,0,318.30,391.94,94.0,88.9,0.446,677689.4,677689.4,2999,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156717,1901985.00
04/25/2017 17:45,2,3.131,ACTIVE,216.22,355.58,59.981,1493156704,"201051344000417","219011344069620",19.20,25.30,0,333.63,384.73,60.9,56.8,0.521,636597.4,636597.4,3024,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156718,1901986.00
04/25/2017 17:45,2,2.812,ACTIVE,213.74,345.06,59.981,1493156704,"274151322000083","219011344069620",29.02,33.50,0,333.63,379.02,82.7,77.9,0.331,929945.7,929945.7,2996,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156719,1901987.00
04/25/2017 17:45,2,2.928,ACTIVE,214.64,346.56,59.975,1493156704,"274151322000076","219011344069620",29.80,32.60,0,329.43,379.92,88.3,83.3,0.340,991343.9,991343.9,2993,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156720,1901988.00
04/25/2017 17:45,2,2.898,ACTIVE,215.54,348.96,59.981,1493156704,"201051344000868","219011344069620",28.77,29.00,0,334.54,391.94,84.5,79.6,0.389,673075.9,673075.9,3003,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156721,1901989.00
04/25/2017 17:45,2,2.990,ACTIVE,213.74,342.35,59.986,1493156704,"274151322000095","219011344069620",29.26,34.50,0,329.13,379.02,88.6,83.6,0.336,981757.3,981757.3,2998,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156722,1901990.00
04/25/2017 17:45,2,2.900,ACTIVE,216.22,355.58,59.975,1493156704,"201051344000988","219011344069620",18.92,26.30,0,335.74,383.23,55.5,51.7,0.468,611582.3,611582.3,3011,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156723,1901991.00
04/25/2017 17:45,2,3.191,ACTIVE,216.22,350.17,59.975,1493156704,"201051344001025","219011344069620",29.62,28.80,0,317.70,391.64,95.7,90.4,0.433,676986.0,676986.0,3008,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156724,1901992.00
04/25/2017 17:45,2,2.838,ACTIVE,216.22,348.96,59.986,1493156704,"201051344000458","219011344069620",29.26,30.80,0,335.44,396.45,84.1,79.2,0.398,685267.8,685267.8,2999,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156725,1901993.00
04/25/2017 17:45,2,2.875,ACTIVE,216.67,351.07,59.975,1493156704,"201051344000853","219011344069620",28.98,30.00,0,335.74,398.56,84.3,79.5,0.393,685707.9,685707.9,3005,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156725,1901994.00
04/25/2017 17:45,2,3.184,ACTIVE,216.00,349.86,60.023,1493156704,"201051344000685","219011344069620",29.12,28.00,0,317.10,391.64,93.9,88.7,0.460,677734.5,677734.5,3012,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156726,1901995.00
04/25/2017 17:45,2,3.188,ACTIVE,216.45,351.07,59.970,1493156704,"201051344000917","219011344069620",29.28,30.80,0,319.81,393.45,94.6,89.4,0.438,674350.7,674350.7,3008,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156727,1901996.00
04/25/2017 17:45,2,3.209,ACTIVE,216.00,350.47,59.991,1493156704,"201051344001145","219011344069620",29.18,28.30,0,318.30,391.94,94.8,89.6,0.438,682195.3,682195.3,3005,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156728,1901997.00
04/25/2017 17:45,2,3.162,ACTIVE,216.45,350.17,59.933,1493156704,"201051344000651","219011344069620",29.46,29.50,0,317.40,394.05,94.2,89.0,0.438,670985.4,670985.4,3005,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156729,1901998.00
04/25/2017 17:45,2,2.674,ACTIVE,213.51,351.07,59.975,1493156704,"274151322000088","219011344069620",28.92,31.00,0,333.63,379.02,78.3,73.6,0.283,891374.9,891374.9,2995,0,0,0,L,1151911521,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156730,1901999.00
04/25/2017 17:45,2,1.777,ACTIVE,214.64,444.24,59.981,1493156704,"274151322000068","219011344069620",40.39,32.40,0,396.15,464.98,73.3,68.9,0.508,767930.8,767930.8,3080,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156731,1902000.00
04/25/2017 17:45,2,3.197,ACTIVE,216.00,349.26,59.949,1493156704,"201051344001135","219011344069620",29.06,29.00,0,319.51,391.04,94.1,88.9,0.433,666614.1,666614.1,3002,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156732,1902001.00
04/25/2017 17:45,2,2.889,ACTIVE,215.32,349.26,59.981,1493156704,"201051344000594","219011344069620",29.40,29.50,0,318.00,392.55,86.0,81.1,0.398,687192.7,687192.7,3004,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156733,1902002.00
04/25/2017 17:45,2,3.215,ACTIVE,216.45,350.17,59.991,1493156704,"201051344001203","219011344069620",28.90,30.00,0,317.40,392.85,94.2,89.0,0.438,675333.5,675333.5,3006,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156734,1902003.00
04/25/2017 17:45,2,2.715,ACTIVE,213.74,344.76,59.975,1493156704,"274151322000054","219011344069620",28.59,32.40,0,333.93,379.92,78.7,74.1,0.305,909466.8,909466.8,2990,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156735,1902004.00
04/25/2017 17:45,2,2.883,ACTIVE,216.00,348.36,59.981,1493156704,"201051344000867","219011344069620",29.10,30.80,0,334.84,391.94,85.1,80.2,0.389,672016.0,672016.0,3009,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156736,1902005.00
04/25/2017 17:45,2,3.129,ACTIVE,216.45,351.07,59.981,1493156704,"201051344001093","219011344069620",28.94,29.00,0,319.21,390.74,91.8,86.6,0.420,674151.1,674151.1,3003,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156737,1902006.00
04/25/2017 17:45,2,2.865,ACTIVE,216.22,350.17,60.007,1493156704,"201051344000900","219011344069620",29.20,30.80,0,335.14,395.85,84.7,79.8,0.393,693218.8,693218.8,3009,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156737,1902007.00
04/25/2017 17:45,2,2.838,ACTIVE,216.45,349.26,59.954,1493156704,"201051344000648","219011344069620",28.82,30.00,0,337.24,396.15,82.9,78.1,0.389,682634.3,682634.3,3004,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156738,1902008.00
