ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 17:45,2,2.898,ACTIVE,216.22,350.17,59.981,1493156704,"201051344000569","219011344069620",28.77,30.30,0,335.14,395.85,84.4,79.6,0.393,695540.8,695540.8,2999,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156739,1902009.00
04/25/2017 17:45,2,2.924,ACTIVE,216.22,350.77,59.975,1493156704,"201051344000983","219011344069620",28.94,30.80,0,319.21,396.15,85.7,80.8,0.402,686198.0,686198.0,3004,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156740,1902010.00
04/25/2017 17:45,2,2.871,ACTIVE,216.45,350.17,59.959,1493156704,"201051344001158","219011344069620",29.08,28.80,0,335.14,396.75,84.6,79.7,0.398,671869.7,671869.7,3005,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156741,1902011.00
04/25/2017 17:45,2,2.818,ACTIVE,216.67,351.07,59.981,1493156704,"201051344000576","219011344069620",28.98,30.80,0,336.94,397.66,82.8,78.0,0.389,686012.7,686012.7,3008,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156742,1902012.00
04/25/2017 17:45,2,2.758,ACTIVE,214.19,346.86,60.002,1493156704,"274151322000087","219011344069620",28.75,40.60,0,334.24,377.82,80.3,75.6,0.292,881567.5,881567.5,3041,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493156743,1902013.00
04/25/2017 18:00,2,1.582,ACTIVE,215.09,351.97,60.002,1493157604,"201051344000645","219011344069620",28.43,29.50,0,319.21,394.95,45.6,42.1,0.371,685168.2,685168.2,3002,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157605,1902014.00
04/25/2017 18:00,2,1.484,ACTIVE,213.74,348.96,59.986,1493157604,"274151322000085","219011344069620",28.37,29.30,0,328.82,378.72,42.6,39.2,0.287,906453.1,906453.1,2993,0,0,0,L,1151911521,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157606,1902015.00
04/25/2017 18:00,2,1.600,ACTIVE,215.09,353.17,60.007,1493157604,"201051344000633","219011344069620",28.80,26.80,0,320.11,395.85,46.7,43.1,0.384,671568.4,671568.4,3013,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157606,1902016.00
04/25/2017 18:00,2,1.580,ACTIVE,215.09,351.97,60.012,1493157604,"201051344000469","219011344069620",28.96,26.00,0,317.40,395.25,46.3,42.8,0.393,674535.4,674535.4,3003,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157607,1902017.00
04/25/2017 18:00,2,1.684,ACTIVE,214.64,351.97,60.002,1493157604,"201051344000646","219011344069620",29.22,24.80,0,316.50,391.64,49.8,46.2,0.415,668169.5,668169.5,3007,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157608,1902018.00
04/25/2017 18:00,2,1.521,ACTIVE,213.06,353.17,60.007,1493157604,"274151322000052","219011344069620",29.14,28.30,0,329.13,378.72,44.9,41.4,0.309,939496.9,939496.9,2997,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157609,1902019.00
04/25/2017 18:00,2,1.715,ACTIVE,215.32,352.57,60.023,1493157604,"201051344000585","219011344069620",29.62,25.80,0,319.81,390.14,51.5,47.8,0.415,679376.3,679376.3,3006,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157610,1902020.00
04/25/2017 18:00,2,1.648,ACTIVE,214.87,351.67,60.007,1493157604,"201051344001230","219011344069620",29.60,25.30,0,317.10,390.44,49.4,45.8,0.402,672562.4,672562.4,3009,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157611,1902021.00
04/25/2017 18:00,2,1.666,ACTIVE,215.54,352.27,59.970,1493157604,"201051344000582","219011344069620",29.12,27.80,0,316.80,392.25,49.2,45.6,0.398,662487.2,662487.2,2999,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157612,1902022.00
04/25/2017 18:00,2,1.699,ACTIVE,214.64,351.37,60.012,1493157604,"201051344000955","219011344069620",29.12,26.00,0,318.30,390.14,50.2,46.5,0.415,680966.4,680966.4,3004,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157613,1902023.00
04/25/2017 18:00,2,1.021,ACTIVE,213.74,409.68,60.012,1493157604,"274151322000094","219011344069620",38.15,29.30,0,334.54,457.77,39.4,36.1,0.265,767592.0,767592.0,3085,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157614,1902024.00
04/25/2017 18:00,2,1.629,ACTIVE,214.87,352.57,60.018,1493157604,"201051344000579","219011344069620",28.82,26.30,0,320.41,395.85,47.6,44.1,0.384,692090.1,692090.1,3005,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157615,1902025.00
04/25/2017 18:00,2,1.699,ACTIVE,214.87,351.97,60.007,1493157604,"201051344000890","219011344069620",29.44,26.00,0,320.41,389.54,50.7,47.0,0.407,674790.6,674790.6,3004,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157616,1902026.00
04/25/2017 18:00,2,1.684,ACTIVE,215.09,352.27,60.007,1493157604,"201051344000438","219011344069620",29.34,26.00,0,318.91,390.44,50.1,46.4,0.415,677706.7,677706.7,3000,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157616,1902027.00
04/25/2017 18:00,2,1.719,ACTIVE,215.32,348.36,60.007,1493157604,"201051344000417","219011344069620",18.79,24.00,0,334.54,380.82,32.7,29.7,0.256,636608.5,636608.5,3025,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157617,1902028.00
04/25/2017 18:00,2,1.520,ACTIVE,213.51,345.66,60.007,1493157604,"274151322000083","219011344069620",28.84,28.80,0,328.52,378.42,44.5,41.0,0.314,929960.9,929960.9,2997,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157618,1902029.00
04/25/2017 18:00,2,1.598,ACTIVE,214.19,348.96,60.002,1493157604,"274151322000076","219011344069620",29.60,28.30,0,329.73,379.92,47.9,44.3,0.331,991360.2,991360.2,2994,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157619,1902030.00
04/25/2017 18:00,2,1.613,ACTIVE,214.41,350.47,59.981,1493157604,"201051344000868","219011344069620",28.55,27.00,0,319.21,391.04,46.7,43.1,0.380,673091.5,673091.5,3004,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157620,1902031.00
04/25/2017 18:00,2,1.592,ACTIVE,213.51,353.47,60.039,1493157604,"274151322000095","219011344069620",29.28,29.50,0,328.82,379.02,47.2,43.7,0.309,981773.6,981773.6,2999,0,0,0,L,1151911521,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157621,1902032.00
04/25/2017 18:00,2,1.592,ACTIVE,214.87,348.66,60.018,1493157604,"201051344000988","219011344069620",18.87,25.50,0,334.84,380.82,30.4,27.4,0.256,611592.4,611592.4,3012,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157622,1902033.00
04/25/2017 18:00,2,1.729,ACTIVE,215.09,351.37,60.007,1493157604,"201051344001025","219011344069620",28.92,26.50,0,320.11,389.84,50.6,47.0,0.407,677003.6,677003.6,3009,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157623,1902034.00
04/25/2017 18:00,2,1.561,ACTIVE,214.64,350.77,60.018,1493157604,"201051344000458","219011344069620",29.02,28.50,0,318.00,394.65,45.9,42.4,0.389,685283.3,685283.3,3000,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157625,1902035.00
04/25/2017 18:00,2,1.572,ACTIVE,215.32,353.77,60.007,1493157604,"201051344000853","219011344069620",28.92,28.00,0,323.41,396.75,46.1,42.6,0.384,685723.4,685723.4,3006,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157626,1902036.00
04/25/2017 18:00,2,1.654,ACTIVE,215.09,351.97,60.012,1493157604,"201051344000685","219011344069620",29.44,25.80,0,317.10,390.14,49.3,45.7,0.429,677751.7,677751.7,3013,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157626,1902037.00
04/25/2017 18:00,2,1.686,ACTIVE,215.32,352.27,60.007,1493157604,"201051344000917","219011344069620",29.10,27.80,0,321.61,390.14,49.7,46.0,0.411,674368.1,674368.1,3009,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157627,1902038.00
04/25/2017 18:00,2,1.695,ACTIVE,215.09,351.67,60.002,1493157604,"201051344001145","219011344069620",29.08,25.50,0,319.81,389.84,50.0,46.3,0.402,682212.7,682212.7,3006,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157628,1902039.00
04/25/2017 18:00,2,1.662,ACTIVE,215.54,352.57,60.018,1493157604,"201051344000651","219011344069620",29.46,27.50,0,319.81,393.45,49.6,46.0,0.407,671002.6,671002.6,3006,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157629,1902040.00
04/25/2017 18:00,2,1.473,ACTIVE,213.51,351.37,60.002,1493157604,"274151322000088","219011344069620",28.53,27.50,0,327.92,378.72,42.5,39.1,0.287,891389.2,891389.2,2996,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157630,1902041.00
04/25/2017 18:00,2,1.025,ACTIVE,214.19,413.89,59.996,1493157604,"274151322000068","219011344069620",38.68,29.30,0,335.44,458.67,40.2,36.9,0.270,767944.3,767944.3,3081,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157631,1902042.00
04/25/2017 18:00,2,1.693,ACTIVE,214.87,350.77,60.012,1493157604,"201051344001135","219011344069620",29.38,26.50,0,319.21,388.64,50.4,46.8,0.411,666631.3,666631.3,3003,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157632,1902043.00
04/25/2017 18:00,2,1.598,ACTIVE,214.19,351.67,60.007,1493157604,"201051344000594","219011344069620",29.10,26.80,0,317.40,391.64,47.1,43.5,0.384,687208.5,687208.5,3005,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157633,1902044.00
04/25/2017 18:00,2,1.672,ACTIVE,215.32,351.97,60.012,1493157604,"201051344001203","219011344069620",29.56,27.30,0,318.91,390.14,50.1,46.4,0.415,675350.7,675350.7,3007,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157634,1902045.00
04/25/2017 18:00,2,1.502,ACTIVE,213.51,344.76,60.002,1493157604,"274151322000054","219011344069620",28.25,28.30,0,327.92,379.02,43.0,39.6,0.296,909481.2,909481.2,2991,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157635,1902046.00
04/25/2017 18:00,2,1.607,ACTIVE,214.87,350.17,60.007,1493157604,"201051344000867","219011344069620",28.77,28.00,0,319.21,391.64,46.9,43.3,0.376,672031.6,672031.6,3010,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157636,1902047.00
04/25/2017 18:00,2,1.668,ACTIVE,215.32,352.87,60.028,1493157604,"201051344001093","219011344069620",29.18,26.30,0,318.61,391.34,49.3,45.6,0.389,674167.8,674167.8,3004,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157637,1902048.00
04/25/2017 18:00,2,1.559,ACTIVE,214.64,351.97,60.012,1493157604,"201051344000900","219011344069620",29.22,28.80,0,317.70,395.25,46.1,42.6,0.376,693234.2,693234.2,3010,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157638,1902049.00
04/25/2017 18:00,2,1.543,ACTIVE,215.09,351.37,59.996,1493157604,"201051344000648","219011344069620",29.08,27.50,0,319.21,394.65,45.5,42.0,0.376,682649.5,682649.5,3005,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157638,1902050.00
04/25/2017 18:00,2,1.574,ACTIVE,214.87,351.37,60.012,1493157604,"201051344000569","219011344069620",28.94,28.30,0,320.11,394.65,46.1,42.6,0.384,695556.1,695556.1,3000,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157639,1902051.00
04/25/2017 18:00,2,1.594,ACTIVE,215.09,351.37,60.007,1493157604,"201051344000983","219011344069620",29.00,28.30,0,319.21,394.65,46.9,43.3,0.389,686213.6,686213.6,3005,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157640,1902052.00
04/25/2017 18:00,2,1.584,ACTIVE,215.09,351.97,60.028,1493157604,"201051344001158","219011344069620",28.78,26.00,0,319.21,394.95,46.2,42.7,0.380,671885.1,671885.1,3006,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157641,1902053.00
04/25/2017 18:00,2,1.547,ACTIVE,215.32,352.87,60.018,1493157604,"201051344000576","219011344069620",28.71,28.80,0,319.51,395.85,45.0,41.5,0.362,686027.7,686027.7,3009,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157642,1902054.00
04/25/2017 18:00,2,1.494,ACTIVE,213.74,353.77,60.007,1493157604,"274151322000087","219011344069620",28.47,35.80,0,330.93,377.52,43.1,39.7,0.278,881582.0,881582.0,3042,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493157643,1902055.00
04/25/2017 18:15,2,1.637,ACTIVE,215.09,352.27,59.970,1493158503,"201051344000645","219011344069620",28.78,28.00,0,335.74,371.81,47.8,44.2,0.393,685178.6,685178.6,3003,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158504,1902056.00
04/25/2017 18:15,2,1.555,ACTIVE,213.29,353.47,59.970,1493158503,"274151322000085","219011344069620",28.43,27.00,0,334.84,360.99,44.7,41.2,0.301,906462.9,906462.9,2994,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158505,1902057.00
04/25/2017 18:15,2,1.645,ACTIVE,214.87,353.17,59.986,1493158503,"201051344000633","219011344069620",29.24,25.30,0,335.44,373.61,48.7,45.1,0.411,671579.1,671579.1,3014,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158506,1902058.00
04/25/2017 18:15,2,1.633,ACTIVE,215.09,352.87,59.922,1493158503,"201051344000469","219011344069620",29.22,24.80,0,334.24,372.11,48.3,44.7,0.411,674546.1,674546.1,3004,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158507,1902059.00
04/25/2017 18:15,2,1.771,ACTIVE,213.96,353.17,60.007,1493158503,"201051344000646","219011344069620",30.04,23.30,0,334.24,374.51,54.0,50.2,0.460,668181.1,668181.1,3008,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158508,1902060.00
04/25/2017 18:15,2,1.588,ACTIVE,212.61,355.28,59.970,1493158503,"274151322000052","219011344069620",29.14,26.30,0,333.33,362.19,46.8,43.2,0.314,939507.2,939507.2,2998,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158509,1902061.00
04/25/2017 18:15,2,1.875,ACTIVE,214.87,353.47,60.002,1493158503,"201051344000585","219011344069620",29.60,24.00,0,335.14,375.41,56.2,52.4,0.464,679388.4,679388.4,3007,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158510,1902062.00
04/25/2017 18:15,2,1.781,ACTIVE,213.96,350.77,59.965,1493158503,"201051344001230","219011344069620",29.82,23.50,0,333.03,372.71,53.8,50.0,0.446,672574.0,672574.0,3010,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158511,1902063.00
04/25/2017 18:15,2,1.793,ACTIVE,215.09,353.47,59.922,1493158503,"201051344000582","219011344069620",29.42,25.50,0,334.54,375.41,53.5,49.7,0.438,662498.7,662498.7,3000,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158512,1902064.00
04/25/2017 18:15,2,1.785,ACTIVE,214.19,352.27,59.954,1493158503,"201051344000955","219011344069620",29.92,24.00,0,334.24,373.31,54.1,50.3,0.460,680978.2,680978.2,3005,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158512,1902065.00
04/25/2017 18:15,2,1.018,ACTIVE,213.29,427.41,59.954,1493158503,"274151322000094","219011344069620",39.60,27.50,0,335.44,444.54,41.0,37.6,0.278,767601.0,767601.0,3086,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158513,1902066.00
04/25/2017 18:15,2,1.645,ACTIVE,214.87,352.27,59.938,1493158503,"201051344000579","219011344069620",29.68,24.80,0,335.44,372.41,49.5,45.8,0.398,692101.1,692101.1,3006,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158514,1902067.00
04/25/2017 18:15,2,1.791,ACTIVE,214.19,351.07,60.007,1493158503,"201051344000890","219011344069620",30.10,23.80,0,333.63,374.21,54.6,50.7,0.438,674802.5,674802.5,3005,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158515,1902068.00
04/25/2017 18:15,2,1.768,ACTIVE,214.41,353.17,59.959,1493158503,"201051344000438","219011344069620",30.10,23.80,0,334.84,375.41,53.9,50.1,0.446,677718.5,677718.5,3001,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158516,1902069.00
04/25/2017 18:15,2,1.783,ACTIVE,214.41,347.76,59.954,1493158503,"201051344000417","219011344069620",19.46,22.80,0,334.24,362.49,35.2,32.0,0.287,636616.0,636616.0,3026,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158517,1902070.00
04/25/2017 18:15,2,1.555,ACTIVE,213.06,345.66,59.959,1493158503,"274151322000083","219011344069620",29.30,26.80,0,333.93,362.49,46.1,42.6,0.327,929971.1,929971.1,2998,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158518,1902071.00
04/25/2017 18:15,2,1.639,ACTIVE,213.74,348.06,59.922,1493158503,"274151322000076","219011344069620",29.80,26.30,0,335.14,364.29,49.5,45.9,0.349,991371.2,991371.2,2995,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158519,1902072.00
04/25/2017 18:15,2,1.637,ACTIVE,214.41,352.27,59.970,1493158503,"201051344000868","219011344069620",28.98,25.50,0,333.93,371.81,48.0,44.4,0.389,673102.3,673102.3,3005,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158520,1902073.00
04/25/2017 18:15,2,1.625,ACTIVE,213.06,354.07,59.986,1493158503,"274151322000095","219011344069620",29.78,27.00,0,333.63,363.69,49.0,45.4,0.331,981784.4,981784.4,3000,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158521,1902074.00
04/25/2017 18:15,2,1.615,ACTIVE,214.87,349.56,59.970,1493158503,"201051344000988","219011344069620",19.12,24.50,0,334.84,363.09,31.4,28.3,0.261,611599.2,611599.2,3013,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158521,1902075.00
04/25/2017 18:15,2,1.838,ACTIVE,214.41,351.67,59.954,1493158503,"201051344001025","219011344069620",29.12,24.30,0,334.84,375.41,54.2,50.4,0.438,677015.5,677015.5,3010,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158522,1902076.00
04/25/2017 18:15,2,1.613,ACTIVE,214.64,351.97,59.959,1493158503,"201051344000458","219011344069620",28.84,26.80,0,334.84,371.81,47.1,43.6,0.398,685293.8,685293.8,3001,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158524,1902077.00
04/25/2017 18:15,2,1.609,ACTIVE,215.32,353.17,59.959,1493158503,"201051344000853","219011344069620",29.00,26.30,0,336.64,373.31,47.3,43.8,0.393,685734.0,685734.0,3007,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158524,1902078.00
04/25/2017 18:15,2,1.734,ACTIVE,214.41,352.87,59.959,1493158503,"201051344000685","219011344069620",29.92,23.50,0,333.63,374.81,52.6,48.8,0.460,677763.2,677763.2,3014,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158525,1902079.00
04/25/2017 18:15,2,1.764,ACTIVE,214.41,352.87,59.959,1493158503,"201051344000917","219011344069620",29.72,25.30,0,334.24,375.11,53.0,49.3,0.438,674379.7,674379.7,3010,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158526,1902080.00
04/25/2017 18:15,2,1.773,ACTIVE,214.41,352.57,59.949,1493158503,"201051344001145","219011344069620",29.62,23.30,0,334.54,375.11,53.2,49.4,0.438,682224.5,682224.5,3007,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158527,1902081.00
04/25/2017 18:15,2,1.785,ACTIVE,214.64,353.17,59.938,1493158503,"201051344000651","219011344069620",29.28,25.00,0,335.14,375.11,53.0,49.2,0.429,671014.3,671014.3,3007,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158528,1902082.00
04/25/2017 18:15,2,1.479,ACTIVE,213.29,351.67,59.975,1493158503,"274151322000088","219011344069620",28.90,25.80,0,333.63,360.99,43.3,39.9,0.283,891399.0,891399.0,2997,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158529,1902083.00
04/25/2017 18:15,2,1.018,ACTIVE,213.96,428.01,59.938,1493158503,"274151322000068","219011344069620",39.68,27.30,0,335.44,446.95,41.5,38.1,0.274,767953.4,767953.4,3082,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158530,1902084.00
04/25/2017 18:15,2,1.760,ACTIVE,214.19,351.07,59.944,1493158503,"201051344001135","219011344069620",29.94,24.50,0,334.54,374.51,53.4,49.6,0.433,666643.2,666643.2,3004,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158531,1902085.00
04/25/2017 18:15,2,1.613,ACTIVE,214.19,351.37,59.917,1493158503,"201051344000594","219011344069620",29.44,25.30,0,333.03,372.11,48.1,44.5,0.389,687219.3,687219.3,3006,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158532,1902086.00
04/25/2017 18:15,2,1.789,ACTIVE,214.41,352.57,59.959,1493158503,"201051344001203","219011344069620",29.34,25.00,0,335.14,376.01,53.2,49.4,0.433,675362.5,675362.5,3008,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158533,1902087.00
04/25/2017 18:15,2,1.520,ACTIVE,213.06,352.57,59.949,1493158503,"274151322000054","219011344069620",28.53,26.50,0,333.63,361.89,43.9,40.4,0.287,909491.1,909491.1,2992,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158533,1902088.00
04/25/2017 18:15,2,1.584,ACTIVE,214.64,350.77,59.922,1493158503,"201051344000867","219011344069620",29.72,26.50,0,333.93,371.21,47.7,44.1,0.380,672042.4,672042.4,3011,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158534,1902089.00
04/25/2017 18:15,2,1.758,ACTIVE,214.41,352.57,59.949,1493158503,"201051344001093","219011344069620",29.40,24.30,0,334.84,374.81,52.3,48.6,0.415,674179.4,674179.4,3005,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158535,1902090.00
04/25/2017 18:15,2,1.582,ACTIVE,214.64,351.97,59.933,1493158503,"201051344000900","219011344069620",29.40,26.80,0,334.84,371.51,47.1,43.6,0.380,693244.8,693244.8,3011,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158536,1902091.00
04/25/2017 18:15,2,1.557,ACTIVE,214.87,351.67,59.944,1493158503,"201051344000648","219011344069620",29.40,26.00,0,335.74,371.81,46.4,42.9,0.389,682659.9,682659.9,3006,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158537,1902092.00
04/25/2017 18:15,2,1.588,ACTIVE,214.64,352.27,59.944,1493158503,"201051344000569","219011344069620",29.34,26.50,0,334.24,372.41,47.2,43.7,0.384,695566.7,695566.7,3001,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158538,1902093.00
04/25/2017 18:15,2,1.611,ACTIVE,214.87,351.37,59.949,1493158503,"201051344000983","219011344069620",29.36,26.50,0,335.14,372.41,47.9,44.3,0.393,686224.4,686224.4,3006,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158539,1902094.00
04/25/2017 18:15,2,1.611,ACTIVE,214.64,351.67,59.944,1493158503,"201051344001158","219011344069620",28.90,24.50,0,334.84,373.01,47.2,43.7,0.393,671895.7,671895.7,3007,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158540,1902095.00
04/25/2017 18:15,2,1.555,ACTIVE,215.09,352.87,59.949,1493158503,"201051344000576","219011344069620",29.18,27.30,0,336.04,372.41,46.0,42.5,0.380,686038.0,686038.0,3010,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158541,1902096.00
04/25/2017 18:15,2,1.492,ACTIVE,213.51,352.87,59.944,1493158503,"274151322000087","219011344069620",29.08,33.00,0,333.93,361.29,44.0,40.5,0.278,881591.9,881591.9,3043,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493158542,1902097.00
04/25/2017 18:30,2,1.199,ACTIVE,214.64,347.16,59.986,1493159404,"201051344000645","219011344069620",28.88,26.50,0,335.74,373.01,35.1,32.0,0.278,685187.9,685187.9,3004,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159405,1902098.00
04/25/2017 18:30,2,1.143,ACTIVE,213.29,344.15,60.018,1493159404,"274151322000085","219011344069620",28.27,25.80,0,333.63,361.29,32.7,29.6,0.217,906471.5,906471.5,2995,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159406,1902099.00
04/25/2017 18:30,2,1.209,ACTIVE,214.87,349.26,60.018,1493159404,"201051344000633","219011344069620",29.22,24.30,0,334.24,373.91,35.8,32.6,0.292,671588.5,671588.5,3015,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159407,1902100.00
04/25/2017 18:30,2,1.227,ACTIVE,214.41,348.36,60.002,1493159404,"201051344000469","219011344069620",28.73,23.80,0,334.84,373.61,35.7,32.5,0.296,674555.5,674555.5,3005,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159408,1902101.00
04/25/2017 18:30,2,1.318,ACTIVE,213.96,347.76,59.996,1493159404,"201051344000646","219011344069620",29.44,22.30,0,333.03,375.41,39.3,36.0,0.323,668191.6,668191.6,3009,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159409,1902102.00
04/25/2017 18:30,2,1.168,ACTIVE,212.83,347.16,59.996,1493159404,"274151322000052","219011344069620",29.04,24.80,0,333.33,362.19,34.3,31.2,0.230,939516.3,939516.3,2999,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159410,1902103.00
04/25/2017 18:30,2,1.367,ACTIVE,214.19,348.06,60.018,1493159404,"201051344000585","219011344069620",29.30,23.00,0,333.63,376.01,40.6,37.3,0.327,679399.3,679399.3,3008,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159411,1902104.00
04/25/2017 18:30,2,1.312,ACTIVE,213.74,346.26,59.954,1493159404,"201051344001230","219011344069620",29.40,22.50,0,331.53,374.51,39.1,35.8,0.318,672584.4,672584.4,3011,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159412,1902105.00
04/25/2017 18:30,2,1.326,ACTIVE,214.64,348.06,59.996,1493159404,"201051344000582","219011344069620",28.82,24.00,0,334.84,375.71,38.8,35.5,0.314,662509.0,662509.0,3001,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159413,1902106.00
04/25/2017 18:30,2,1.330,ACTIVE,213.74,346.86,60.034,1493159404,"201051344000955","219011344069620",29.42,23.00,0,332.43,374.81,39.7,36.4,0.323,680988.7,680988.7,3006,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159414,1902107.00
04/25/2017 18:30,2,0.754,ACTIVE,212.83,419.60,59.996,1493159404,"274151322000094","219011344069620",38.92,26.50,0,333.03,439.43,29.7,26.8,0.212,767608.9,767608.9,3087,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159415,1902108.00
04/25/2017 18:30,2,1.234,ACTIVE,214.19,347.16,60.002,1493159404,"201051344000579","219011344069620",29.38,23.80,0,334.54,372.71,36.7,33.5,0.287,692110.7,692110.7,3007,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159416,1902109.00
04/25/2017 18:30,2,1.352,ACTIVE,213.74,347.16,60.002,1493159404,"201051344000890","219011344069620",29.30,23.00,0,333.03,375.41,40.1,36.8,0.318,674813.1,674813.1,3006,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159416,1902110.00
04/25/2017 18:30,2,1.318,ACTIVE,214.19,347.76,59.970,1493159404,"201051344000438","219011344069620",29.60,22.80,0,333.93,376.01,39.6,36.3,0.318,677729.0,677729.0,3002,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159417,1902111.00
04/25/2017 18:30,2,1.348,ACTIVE,214.19,344.15,60.002,1493159404,"201051344000417","219011344069620",19.02,22.00,0,335.14,363.69,25.9,23.1,0.208,636622.7,636622.7,3027,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159418,1902112.00
04/25/2017 18:30,2,1.150,ACTIVE,212.83,344.15,60.012,1493159404,"274151322000083","219011344069620",28.90,25.50,0,334.24,361.59,33.7,30.6,0.230,929980.0,929980.0,2999,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159419,1902113.00
04/25/2017 18:30,2,1.217,ACTIVE,213.29,341.75,60.007,1493159404,"274151322000076","219011344069620",29.54,24.80,0,334.84,364.29,36.4,33.2,0.252,991380.8,991380.8,2996,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159420,1902114.00
04/25/2017 18:30,2,1.223,ACTIVE,213.96,346.86,60.039,1493159404,"201051344000868","219011344069620",29.06,24.50,0,333.63,372.41,36.0,32.8,0.283,673111.7,673111.7,3006,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159421,1902115.00
04/25/2017 18:30,2,1.211,ACTIVE,212.83,347.76,59.991,1493159404,"274151322000095","219011344069620",29.04,25.50,0,333.93,363.39,35.6,32.5,0.230,981793.9,981793.9,3001,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159422,1902116.00
04/25/2017 18:30,2,1.227,ACTIVE,214.19,345.36,60.007,1493159404,"201051344000988","219011344069620",18.65,23.80,0,333.93,364.29,23.3,20.5,0.186,611605.2,611605.2,3014,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159423,1902117.00
04/25/2017 18:30,2,1.334,ACTIVE,213.96,347.46,59.996,1493159404,"201051344001025","219011344069620",29.40,23.00,0,333.63,375.41,39.7,36.4,0.314,677026.2,677026.2,3011,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159424,1902118.00
04/25/2017 18:30,2,1.176,ACTIVE,214.19,346.56,60.012,1493159404,"201051344000458","219011344069620",29.40,26.00,0,335.14,372.71,35.0,31.9,0.292,685303.1,685303.1,3002,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159425,1902119.00
04/25/2017 18:30,2,1.197,ACTIVE,214.87,348.66,60.002,1493159404,"201051344000853","219011344069620",29.12,25.00,0,336.04,373.61,35.3,32.2,0.287,685743.3,685743.3,3008,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159426,1902120.00
04/25/2017 18:30,2,1.303,ACTIVE,213.96,347.76,60.039,1493159404,"201051344000685","219011344069620",29.18,22.50,0,333.93,375.11,38.6,35.3,0.331,677773.5,677773.5,3015,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159427,1902121.00
04/25/2017 18:30,2,1.309,ACTIVE,214.19,348.06,59.959,1493159404,"201051344000917","219011344069620",29.40,24.00,0,333.93,376.01,39.0,35.7,0.314,674390.1,674390.1,3011,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159428,1902122.00
04/25/2017 18:30,2,1.314,ACTIVE,214.19,347.46,59.991,1493159404,"201051344001145","219011344069620",29.42,22.30,0,333.93,375.71,39.2,35.9,0.318,682234.9,682234.9,3008,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159428,1902123.00
04/25/2017 18:30,2,1.322,ACTIVE,214.19,347.76,60.028,1493159404,"201051344000651","219011344069620",29.10,23.80,0,334.24,375.71,39.0,35.7,0.309,671024.7,671024.7,3008,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159429,1902124.00
04/25/2017 18:30,2,1.111,ACTIVE,212.38,342.65,59.991,1493159404,"274151322000088","219011344069620",28.43,24.30,0,333.63,360.69,32.0,28.9,0.217,891407.4,891407.4,2998,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159430,1902125.00
04/25/2017 18:30,2,0.775,ACTIVE,213.51,421.40,59.981,1493159404,"274151322000068","219011344069620",39.14,26.50,0,333.63,445.45,30.8,27.8,0.190,767961.5,767961.5,3083,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159431,1902126.00
04/25/2017 18:30,2,1.332,ACTIVE,213.74,346.26,59.991,1493159404,"201051344001135","219011344069620",29.34,23.30,0,334.24,374.21,39.6,36.3,0.318,666653.7,666653.7,3005,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159432,1902127.00
04/25/2017 18:30,2,1.221,ACTIVE,213.96,346.86,59.996,1493159404,"201051344000594","219011344069620",29.06,24.50,0,333.03,372.41,36.0,32.8,0.287,687228.8,687228.8,3007,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159433,1902128.00
04/25/2017 18:30,2,1.326,ACTIVE,214.41,347.46,59.991,1493159404,"201051344001203","219011344069620",29.26,23.80,0,334.54,376.62,39.4,36.1,0.318,675372.9,675372.9,3009,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159434,1902129.00
04/25/2017 18:30,2,1.123,ACTIVE,212.83,345.96,59.986,1493159404,"274151322000054","219011344069620",28.69,25.00,0,333.93,361.59,32.6,29.5,0.217,909499.7,909499.7,2993,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159435,1902130.00
04/25/2017 18:30,2,1.221,ACTIVE,214.19,345.96,59.981,1493159404,"201051344000867","219011344069620",29.00,25.80,0,333.63,372.41,35.9,32.8,0.274,672051.8,672051.8,3012,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159436,1902131.00
04/25/2017 18:30,2,1.316,ACTIVE,214.19,347.76,60.002,1493159404,"201051344001093","219011344069620",29.22,23.30,0,333.93,374.51,39.0,35.7,0.309,674189.7,674189.7,3006,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159437,1902132.00
04/25/2017 18:30,2,1.188,ACTIVE,214.41,347.46,59.991,1493159404,"201051344000900","219011344069620",29.14,25.30,0,335.14,373.01,35.1,32.0,0.283,693254.0,693254.0,3012,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159438,1902133.00
04/25/2017 18:30,2,1.193,ACTIVE,214.64,346.86,59.996,1493159404,"201051344000648","219011344069620",28.69,25.00,0,334.54,372.41,34.7,31.6,0.283,682669.1,682669.1,3007,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159439,1902134.00
04/25/2017 18:30,2,1.211,ACTIVE,214.41,347.46,60.018,1493159404,"201051344000569","219011344069620",28.78,25.30,0,335.44,371.81,35.3,32.1,0.292,695576.0,695576.0,3002,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159440,1902135.00
04/25/2017 18:30,2,1.211,ACTIVE,214.41,346.26,59.991,1493159404,"201051344000983","219011344069620",29.28,25.50,0,334.54,372.71,36.0,32.8,0.292,686233.9,686233.9,3007,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159441,1902136.00
04/25/2017 18:30,2,1.199,ACTIVE,214.41,347.46,59.996,1493159404,"201051344001158","219011344069620",28.96,23.80,0,334.84,371.81,35.2,32.1,0.283,671905.0,671905.0,3008,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159442,1902137.00
04/25/2017 18:30,2,1.178,ACTIVE,214.87,348.36,59.981,1493159404,"201051344000576","219011344069620",28.73,25.80,0,335.74,373.61,34.3,31.2,0.274,686047.1,686047.1,3011,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159442,1902138.00
04/25/2017 18:30,2,1.111,ACTIVE,213.06,342.05,59.986,1493159404,"274151322000087","219011344069620",28.84,31.30,0,333.63,360.38,32.5,29.4,0.208,881600.4,881600.4,3044,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493159443,1902139.00
04/25/2017 18:45,2,0.936,ACTIVE,214.64,345.66,59.986,1493160304,"201051344000645","219011344069620",28.47,25.00,0,333.63,363.99,27.0,24.2,0.208,685194.5,685194.5,3005,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160305,1902140.00
04/25/2017 18:45,2,0.885,ACTIVE,213.29,346.56,59.970,1493160304,"274151322000085","219011344069620",27.75,24.80,0,334.84,354.37,24.9,22.1,0.159,906477.6,906477.6,2996,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160306,1902141.00
04/25/2017 18:45,2,0.939,ACTIVE,214.64,346.86,59.970,1493160304,"201051344000633","219011344069620",29.06,23.50,0,334.54,364.89,27.7,24.8,0.221,671595.3,671595.3,3016,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160307,1902142.00
04/25/2017 18:45,2,0.939,ACTIVE,214.41,345.36,59.986,1493160304,"201051344000469","219011344069620",28.96,22.80,0,333.63,363.69,27.6,24.7,0.217,674562.2,674562.2,3006,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160308,1902143.00
04/25/2017 18:45,2,1.012,ACTIVE,213.96,345.36,59.986,1493160304,"201051344000646","219011344069620",29.34,21.80,0,332.73,367.60,30.1,27.1,0.234,668199.0,668199.0,3010,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160308,1902144.00
04/25/2017 18:45,2,0.898,ACTIVE,212.83,345.36,59.981,1493160304,"274151322000052","219011344069620",28.82,24.00,0,333.93,355.58,26.2,23.4,0.164,939522.7,939522.7,3000,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160309,1902145.00
04/25/2017 18:45,2,1.055,ACTIVE,214.41,346.26,59.981,1493160304,"201051344000585","219011344069620",29.30,22.50,0,332.73,367.30,31.4,28.4,0.243,679407.0,679407.0,3009,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160310,1902146.00
04/25/2017 18:45,2,1.012,ACTIVE,214.19,344.15,59.954,1493160304,"201051344001230","219011344069620",29.24,22.00,0,330.63,363.69,29.9,27.0,0.230,672591.7,672591.7,3012,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160311,1902147.00
04/25/2017 18:45,2,1.031,ACTIVE,214.64,345.66,59.928,1493160304,"201051344000582","219011344069620",28.31,23.30,0,334.24,368.50,29.6,26.6,0.225,662516.3,662516.3,3002,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160312,1902148.00
04/25/2017 18:45,2,1.023,ACTIVE,213.74,344.76,59.975,1493160304,"201051344000955","219011344069620",29.40,22.30,0,331.83,366.40,30.5,27.5,0.234,680996.2,680996.2,3007,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160313,1902149.00
04/25/2017 18:45,2,0.582,ACTIVE,213.29,408.48,59.965,1493160304,"274151322000094","219011344069620",38.35,25.80,0,332.13,431.02,22.8,20.1,0.150,767614.4,767614.4,3088,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160314,1902150.00
04/25/2017 18:45,2,0.959,ACTIVE,214.41,344.76,59.975,1493160304,"201051344000579","219011344069620",29.48,23.50,0,334.54,363.69,28.7,25.7,0.212,692117.7,692117.7,3008,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160315,1902151.00
