ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 18:45,2,1.047,ACTIVE,213.74,344.15,59.975,1493160304,"201051344000890","219011344069620",29.20,22.30,0,332.43,365.19,31.0,28.0,0.239,674820.7,674820.7,3007,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160316,1902152.00
04/25/2017 18:45,2,1.018,ACTIVE,214.19,345.66,59.949,1493160304,"201051344000438","219011344069620",29.36,22.00,0,333.63,369.40,30.3,27.4,0.239,677736.4,677736.4,3003,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160317,1902153.00
04/25/2017 18:45,2,1.051,ACTIVE,214.41,342.65,59.975,1493160304,"201051344000417","219011344069620",18.81,21.80,0,332.73,357.38,20.1,17.4,0.146,636627.5,636627.5,3028,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160317,1902154.00
04/25/2017 18:45,2,0.873,ACTIVE,213.06,342.95,59.944,1493160304,"274151322000083","219011344069620",28.92,24.50,0,334.24,354.97,25.6,22.8,0.168,929986.2,929986.2,3000,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160318,1902155.00
04/25/2017 18:45,2,0.932,ACTIVE,213.74,343.55,59.965,1493160304,"274151322000076","219011344069620",29.36,23.80,0,335.44,357.38,27.7,24.8,0.181,991387.6,991387.6,2997,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160319,1902156.00
04/25/2017 18:45,2,0.951,ACTIVE,214.19,345.06,59.938,1493160304,"201051344000868","219011344069620",29.10,23.50,0,332.43,363.09,28.1,25.2,0.212,673118.5,673118.5,3007,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160320,1902157.00
04/25/2017 18:45,2,0.922,ACTIVE,213.06,343.85,59.954,1493160304,"274151322000095","219011344069620",29.00,24.50,0,334.24,355.58,27.1,24.2,0.177,981800.6,981800.6,3002,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160321,1902158.00
04/25/2017 18:45,2,0.939,ACTIVE,214.41,344.45,59.954,1493160304,"201051344000988","219011344069620",18.87,23.30,0,333.93,357.38,18.0,15.4,0.141,611609.4,611609.4,3015,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160322,1902159.00
04/25/2017 18:45,2,1.027,ACTIVE,214.19,344.15,59.975,1493160304,"201051344001025","219011344069620",29.48,22.30,0,332.13,367.00,30.7,27.7,0.230,677033.7,677033.7,3012,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160323,1902160.00
04/25/2017 18:45,2,0.932,ACTIVE,214.41,344.76,59.965,1493160304,"201051344000458","219011344069620",28.88,24.80,0,334.54,362.49,27.3,24.4,0.212,685309.7,685309.7,3003,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160324,1902161.00
04/25/2017 18:45,2,0.936,ACTIVE,215.09,346.56,59.959,1493160304,"201051344000853","219011344069620",28.90,23.80,0,335.44,364.29,27.4,24.6,0.217,685750.0,685750.0,3009,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160325,1902162.00
04/25/2017 18:45,2,0.988,ACTIVE,214.19,346.26,59.965,1493160304,"201051344000685","219011344069620",29.38,21.80,0,331.83,368.20,29.4,26.5,0.243,677780.7,677780.7,3016,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160326,1902163.00
04/25/2017 18:45,2,1.020,ACTIVE,214.19,345.96,59.996,1493160304,"201051344000917","219011344069620",29.06,23.30,0,332.73,368.50,30.1,27.1,0.239,674397.4,674397.4,3012,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160327,1902164.00
04/25/2017 18:45,2,1.021,ACTIVE,214.19,345.06,59.954,1493160304,"201051344001145","219011344069620",29.22,21.50,0,333.33,368.20,30.2,27.3,0.230,682242.3,682242.3,3009,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160328,1902165.00
04/25/2017 18:45,2,1.002,ACTIVE,214.41,345.36,59.965,1493160304,"201051344000651","219011344069620",29.44,23.00,0,333.63,368.80,29.9,27.0,0.234,671032.0,671032.0,3009,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160329,1902166.00
04/25/2017 18:45,2,0.852,ACTIVE,212.83,343.85,59.959,1493160304,"274151322000088","219011344069620",28.17,23.80,0,331.23,354.07,24.3,21.5,0.159,891413.3,891413.3,2999,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160330,1902167.00
04/25/2017 18:45,2,0.600,ACTIVE,213.96,414.19,59.954,1493160304,"274151322000068","219011344069620",38.76,25.80,0,333.03,434.33,23.7,21.0,0.146,767967.1,767967.1,3084,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160331,1902168.00
04/25/2017 18:45,2,1.035,ACTIVE,213.96,344.15,59.986,1493160304,"201051344001135","219011344069620",29.30,22.80,0,333.03,368.50,30.8,27.8,0.234,666661.2,666661.2,3006,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160331,1902169.00
04/25/2017 18:45,2,0.949,ACTIVE,213.96,344.76,59.954,1493160304,"201051344000594","219011344069620",29.12,23.80,0,332.13,362.79,28.1,25.2,0.217,687235.7,687235.7,3008,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160333,1902170.00
04/25/2017 18:45,2,1.035,ACTIVE,214.19,344.45,59.949,1493160304,"201051344001203","219011344069620",28.94,23.00,0,333.93,367.00,30.4,27.4,0.239,675380.4,675380.4,3010,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160334,1902171.00
04/25/2017 18:45,2,0.871,ACTIVE,213.06,340.25,59.959,1493160304,"274151322000054","219011344069620",28.35,24.30,0,333.93,354.67,25.0,22.2,0.168,909505.8,909505.8,2994,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160334,1902172.00
04/25/2017 18:45,2,0.959,ACTIVE,214.64,344.15,59.991,1493160304,"201051344000867","219011344069620",28.80,24.80,0,333.03,362.79,28.0,25.1,0.203,672058.6,672058.6,3013,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160335,1902173.00
04/25/2017 18:45,2,1.018,ACTIVE,214.19,345.96,59.959,1493160304,"201051344001093","219011344069620",29.32,22.50,0,333.03,368.80,30.2,27.3,0.230,674197.1,674197.1,3007,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160336,1902174.00
04/25/2017 18:45,2,0.924,ACTIVE,214.41,345.96,59.954,1493160304,"201051344000900","219011344069620",29.10,23.30,0,334.24,363.69,27.2,24.3,0.208,693260.7,693260.7,3013,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160337,1902175.00
04/25/2017 18:45,2,0.924,ACTIVE,214.87,345.06,59.959,1493160304,"201051344000648","219011344069620",28.96,23.50,0,334.54,363.09,27.1,24.3,0.212,682675.6,682675.6,3008,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160338,1902176.00
04/25/2017 18:45,2,0.943,ACTIVE,214.64,345.36,60.012,1493160304,"201051344000569","219011344069620",29.10,23.80,0,333.33,362.79,27.9,25.0,0.212,695582.8,695582.8,3003,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160339,1902177.00
04/25/2017 18:45,2,0.955,ACTIVE,214.64,345.66,59.959,1493160304,"201051344000983","219011344069620",29.10,24.00,0,333.93,363.69,28.2,25.3,0.217,686240.7,686240.7,3008,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160340,1902178.00
04/25/2017 18:45,2,0.939,ACTIVE,214.64,344.76,59.959,1493160304,"201051344001158","219011344069620",28.73,23.00,0,333.63,363.39,27.4,24.5,0.217,671911.7,671911.7,3009,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160341,1902179.00
04/25/2017 18:45,2,0.902,ACTIVE,214.87,346.26,59.954,1493160304,"201051344000576","219011344069620",29.26,23.80,0,334.24,363.99,26.8,23.9,0.208,686053.6,686053.6,3012,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160342,1902180.00
04/25/2017 18:45,2,0.867,ACTIVE,213.29,342.95,59.975,1493160304,"274151322000087","219011344069620",28.53,29.80,0,334.54,354.37,25.0,22.2,0.150,881606.5,881606.5,3045,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493160343,1902181.00
04/25/2017 19:00,2,0.764,ACTIVE,214.19,343.55,60.007,1493161203,"201051344000645","219011344069620",29.14,23.30,0,334.24,358.28,22.6,19.9,0.168,685200.0,685200.0,3006,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161204,1902182.00
04/25/2017 19:00,2,0.717,ACTIVE,213.29,339.95,60.002,1493161203,"274151322000085","219011344069620",28.35,23.30,0,330.33,350.77,20.6,18.0,0.128,906482.6,906482.6,2997,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161205,1902183.00
04/25/2017 19:00,2,0.781,ACTIVE,214.41,344.76,60.002,1493161203,"201051344000633","219011344069620",29.26,22.30,0,333.93,359.48,23.2,20.5,0.181,671601.0,671601.0,3017,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161206,1902184.00
04/25/2017 19:00,2,0.791,ACTIVE,213.96,343.55,60.002,1493161203,"201051344000469","219011344069620",28.80,21.50,0,333.93,357.68,23.1,20.4,0.181,674567.9,674567.9,3007,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161207,1902185.00
04/25/2017 19:00,2,0.861,ACTIVE,213.06,342.35,60.002,1493161203,"201051344000646","219011344069620",29.46,20.30,0,331.83,358.88,25.7,22.9,0.194,668205.3,668205.3,3011,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161208,1902186.00
04/25/2017 19:00,2,0.748,ACTIVE,213.06,343.55,60.018,1493161203,"274151322000052","219011344069620",28.82,22.80,0,330.93,352.27,21.9,19.2,0.133,939528.1,939528.1,3001,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161209,1902187.00
04/25/2017 19:00,2,0.906,ACTIVE,213.51,343.25,60.012,1493161203,"201051344000585","219011344069620",29.08,21.30,0,332.73,359.18,26.7,23.9,0.199,679413.6,679413.6,3010,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161210,1902188.00
04/25/2017 19:00,2,0.861,ACTIVE,213.29,341.75,59.986,1493161203,"201051344001230","219011344069620",29.14,20.70,0,331.23,357.68,25.5,22.7,0.199,672598.0,672598.0,3013,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161210,1902189.00
04/25/2017 19:00,2,0.854,ACTIVE,213.96,343.25,60.002,1493161203,"201051344000582","219011344069620",29.06,21.50,0,332.43,359.48,25.1,22.3,0.190,662522.5,662522.5,3003,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161211,1902190.00
04/25/2017 19:00,2,0.879,ACTIVE,213.06,341.75,60.034,1493161203,"201051344000955","219011344069620",29.24,21.00,0,332.13,358.28,26.1,23.3,0.199,681002.6,681002.6,3008,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161212,1902191.00
04/25/2017 19:00,2,0.482,ACTIVE,213.06,405.47,60.002,1493161203,"274151322000094","219011344069620",38.33,24.50,0,335.44,429.22,18.7,16.2,0.110,767618.9,767618.9,3089,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161213,1902192.00
04/25/2017 19:00,2,0.820,ACTIVE,213.96,342.95,59.965,1493161203,"201051344000579","219011344069620",29.08,22.30,0,333.63,358.28,24.2,21.4,0.172,692123.7,692123.7,3009,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161214,1902193.00
04/25/2017 19:00,2,0.896,ACTIVE,213.06,341.75,60.007,1493161203,"201051344000890","219011344069620",29.12,21.00,0,331.83,359.18,26.4,23.6,0.190,674827.2,674827.2,3008,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161215,1902194.00
04/25/2017 19:00,2,0.857,ACTIVE,213.29,342.65,59.996,1493161203,"201051344000438","219011344069620",29.64,20.70,0,333.03,359.48,25.8,23.0,0.194,677742.7,677742.7,3004,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161216,1902195.00
04/25/2017 19:00,2,0.873,ACTIVE,213.51,340.25,60.002,1493161203,"201051344000417","219011344069620",19.30,20.30,0,332.73,352.57,17.1,14.6,0.124,636631.5,636631.5,3029,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161217,1902196.00
04/25/2017 19:00,2,0.719,ACTIVE,213.06,340.25,60.007,1493161203,"274151322000083","219011344069620",28.96,23.30,0,330.63,351.37,21.1,18.4,0.146,929991.4,929991.4,3001,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161218,1902197.00
04/25/2017 19:00,2,0.768,ACTIVE,213.51,342.35,59.991,1493161203,"274151322000076","219011344069620",29.38,22.50,0,332.43,352.87,22.9,20.1,0.155,991393.3,991393.3,2998,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161219,1902198.00
04/25/2017 19:00,2,0.797,ACTIVE,213.74,343.55,60.002,1493161203,"201051344000868","219011344069620",29.06,22.30,0,332.73,357.98,23.5,20.7,0.172,673124.3,673124.3,3008,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161219,1902199.00
04/25/2017 19:00,2,0.758,ACTIVE,212.83,342.65,59.991,1493161203,"274151322000095","219011344069620",29.02,23.30,0,330.03,351.37,22.3,19.6,0.146,981806.1,981806.1,3003,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161220,1902200.00
04/25/2017 19:00,2,0.770,ACTIVE,213.74,342.05,59.996,1493161203,"201051344000988","219011344069620",19.00,22.00,0,333.33,354.67,14.9,12.4,0.119,611612.9,611612.9,3016,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161221,1902201.00
04/25/2017 19:00,2,0.869,ACTIVE,213.29,341.75,59.991,1493161203,"201051344001025","219011344069620",29.54,21.00,0,332.73,359.18,26.0,23.2,0.190,677040.1,677040.1,3013,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161222,1902202.00
04/25/2017 19:00,2,0.779,ACTIVE,213.96,343.25,59.996,1493161203,"201051344000458","219011344069620",28.88,23.30,0,334.84,357.38,22.8,20.1,0.172,685315.3,685315.3,3004,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161223,1902203.00
04/25/2017 19:00,2,0.771,ACTIVE,214.64,345.06,60.002,1493161203,"201051344000853","219011344069620",29.18,22.00,0,335.74,359.18,22.8,20.1,0.172,685755.6,685755.6,3010,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161224,1902204.00
04/25/2017 19:00,2,0.836,ACTIVE,213.51,343.55,59.996,1493161203,"201051344000685","219011344069620",29.46,20.30,0,332.43,360.08,24.9,22.1,0.199,677786.8,677786.8,3017,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161225,1902205.00
04/25/2017 19:00,2,0.855,ACTIVE,213.29,342.95,59.996,1493161203,"201051344000917","219011344069620",29.28,21.80,0,332.73,359.78,25.4,22.6,0.190,674403.7,674403.7,3013,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161226,1902206.00
04/25/2017 19:00,2,0.859,ACTIVE,213.74,343.25,59.991,1493161203,"201051344001145","219011344069620",29.22,19.80,0,333.33,360.08,25.5,22.7,0.186,682248.6,682248.6,3010,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161227,1902207.00
04/25/2017 19:00,2,0.848,ACTIVE,213.51,343.55,59.986,1493161203,"201051344000651","219011344069620",29.46,21.50,0,333.63,359.48,25.3,22.5,0.194,671038.2,671038.2,3010,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161228,1902208.00
04/25/2017 19:00,2,0.709,ACTIVE,212.83,338.74,59.981,1493161203,"274151322000088","219011344069620",27.79,22.50,0,330.63,350.77,19.9,17.3,0.128,891418.2,891418.2,3000,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161229,1902209.00
04/25/2017 19:00,2,0.504,ACTIVE,213.96,407.27,59.986,1493161203,"274151322000068","219011344069620",38.25,24.50,0,334.84,432.22,19.5,16.9,0.115,767971.9,767971.9,3085,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161230,1902210.00
04/25/2017 19:00,2,0.881,ACTIVE,213.06,342.35,60.002,1493161203,"201051344001135","219011344069620",29.18,21.30,0,332.13,358.88,26.1,23.2,0.190,666667.6,666667.6,3007,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161230,1902211.00
04/25/2017 19:00,2,0.777,ACTIVE,213.74,342.95,59.986,1493161203,"201051344000594","219011344069620",29.68,22.50,0,331.83,358.58,23.4,20.7,0.181,687241.4,687241.4,3009,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161231,1902212.00
04/25/2017 19:00,2,0.871,ACTIVE,213.51,342.05,59.981,1493161203,"201051344001203","219011344069620",29.12,21.80,0,333.63,360.08,25.7,22.9,0.194,675386.6,675386.6,3011,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161232,1902213.00
04/25/2017 19:00,2,0.719,ACTIVE,213.06,342.35,59.996,1493161203,"274151322000054","219011344069620",28.15,23.00,0,330.63,351.37,20.5,17.9,0.133,909510.8,909510.8,2995,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161233,1902214.00
04/25/2017 19:00,2,0.781,ACTIVE,214.19,342.65,60.002,1493161203,"201051344000867","219011344069620",29.36,23.30,0,333.03,358.58,23.3,20.5,0.172,672064.4,672064.4,3014,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161234,1902215.00
04/25/2017 19:00,2,0.871,ACTIVE,213.51,343.25,60.039,1493161203,"201051344001093","219011344069620",29.26,21.00,0,332.73,359.48,25.9,23.0,0.186,674203.4,674203.4,3008,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161235,1902216.00
04/25/2017 19:00,2,0.760,ACTIVE,213.96,342.95,60.018,1493161203,"201051344000900","219011344069620",28.96,21.80,0,333.63,358.28,22.4,19.7,0.168,693266.2,693266.2,3014,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161236,1902217.00
04/25/2017 19:00,2,0.768,ACTIVE,214.19,343.25,60.023,1493161203,"201051344000648","219011344069620",29.08,22.30,0,334.54,358.58,22.6,19.9,0.168,682681.2,682681.2,3009,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161237,1902218.00
04/25/2017 19:00,2,0.783,ACTIVE,213.96,343.25,59.981,1493161203,"201051344000569","219011344069620",29.22,22.30,0,334.54,358.28,23.2,20.5,0.168,695588.5,695588.5,3004,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161238,1902219.00
04/25/2017 19:00,2,0.797,ACTIVE,214.19,342.65,59.986,1493161203,"201051344000983","219011344069620",29.14,22.50,0,334.24,358.58,23.5,20.8,0.168,686246.5,686246.5,3009,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161239,1902220.00
04/25/2017 19:00,2,0.775,ACTIVE,214.19,343.25,59.991,1493161203,"201051344001158","219011344069620",28.90,21.80,0,334.24,358.58,22.7,20.0,0.177,671917.2,671917.2,3010,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161240,1902221.00
04/25/2017 19:00,2,0.758,ACTIVE,214.41,344.45,59.991,1493161203,"201051344000576","219011344069620",29.02,22.50,0,334.24,358.28,22.3,19.6,0.172,686059.1,686059.1,3013,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161241,1902222.00
04/25/2017 19:00,2,0.719,ACTIVE,213.06,343.85,59.991,1493161203,"274151322000087","219011344069620",28.19,27.80,0,330.33,351.37,20.5,17.9,0.115,881611.5,881611.5,3046,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493161242,1902223.00
04/25/2017 19:15,2,0.557,ACTIVE,214.41,342.05,60.018,1493162103,"201051344000645","219011344069620",28.43,21.00,0,333.93,354.67,16.1,13.6,0.106,685204.1,685204.1,3007,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162105,1902224.00
04/25/2017 19:15,2,0.502,ACTIVE,213.29,340.55,59.996,1493162103,"274151322000085","219011344069620",27.85,22.00,0,333.93,348.66,14.1,11.7,0.088,906486.3,906486.3,2998,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162106,1902225.00
04/25/2017 19:15,2,0.564,ACTIVE,214.41,342.65,60.002,1493162103,"201051344000633","219011344069620",29.30,20.70,0,333.33,356.48,16.8,14.3,0.119,671605.3,671605.3,3018,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162107,1902226.00
04/25/2017 19:15,2,0.576,ACTIVE,213.96,342.05,59.996,1493162103,"201051344000469","219011344069620",28.80,19.30,0,332.13,354.37,16.9,14.4,0.110,674572.1,674572.1,3008,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162107,1902227.00
04/25/2017 19:15,2,0.639,ACTIVE,212.83,339.95,59.986,1493162103,"201051344000646","219011344069620",28.41,19.00,0,330.63,354.97,18.4,15.9,0.133,668210.0,668210.0,3012,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162108,1902228.00
04/25/2017 19:15,2,0.521,ACTIVE,212.61,338.14,59.986,1493162103,"274151322000052","219011344069620",28.63,21.30,0,333.33,348.96,15.1,12.7,0.080,939532.0,939532.0,3002,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162109,1902229.00
04/25/2017 19:15,2,0.658,ACTIVE,213.74,341.15,60.002,1493162103,"201051344000585","219011344069620",29.02,19.50,0,332.13,354.97,19.4,16.8,0.133,679418.5,679418.5,3011,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162110,1902230.00
04/25/2017 19:15,2,0.621,ACTIVE,213.29,339.34,59.991,1493162103,"201051344001230","219011344069620",29.16,19.00,0,329.73,353.47,18.4,15.8,0.124,672602.7,672602.7,3014,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162111,1902231.00
04/25/2017 19:15,2,0.627,ACTIVE,213.96,341.15,59.986,1493162103,"201051344000582","219011344069620",28.63,20.00,0,332.13,354.67,18.2,15.7,0.119,662527.1,662527.1,3004,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162112,1902232.00
04/25/2017 19:15,2,0.641,ACTIVE,213.29,339.95,59.975,1493162103,"201051344000955","219011344069620",29.20,19.30,0,329.13,353.77,19.0,16.4,0.128,681007.4,681007.4,3009,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162113,1902233.00
04/25/2017 19:15,2,0.318,ACTIVE,212.83,409.68,60.002,1493162103,"274151322000094","219011344069620",38.70,23.00,0,334.24,429.22,12.5,10.2,0.075,767622.1,767622.1,3090,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162114,1902234.00
04/25/2017 19:15,2,0.600,ACTIVE,213.74,341.15,60.002,1493162103,"201051344000579","219011344069620",28.90,20.70,0,334.54,354.37,17.6,15.0,0.115,692128.1,692128.1,3010,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162115,1902235.00
04/25/2017 19:15,2,0.645,ACTIVE,213.29,339.95,59.991,1493162103,"201051344000890","219011344069620",29.48,19.50,0,330.63,354.37,19.2,16.7,0.133,674832.1,674832.1,3009,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162116,1902236.00
04/25/2017 19:15,2,0.641,ACTIVE,213.74,340.55,60.002,1493162103,"201051344000438","219011344069620",28.51,19.00,0,331.53,355.58,18.6,16.0,0.128,677747.5,677747.5,3005,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162116,1902237.00
04/25/2017 19:15,2,0.648,ACTIVE,213.74,338.74,60.028,1493162103,"201051344000417","219011344069620",19.04,19.00,0,331.53,349.56,12.5,10.2,0.084,636634.5,636634.5,3030,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162117,1902238.00
04/25/2017 19:15,2,0.506,ACTIVE,212.83,340.25,59.996,1493162103,"274151322000083","219011344069620",28.21,21.80,0,333.63,348.66,14.4,12.0,0.093,929995.1,929995.1,3002,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162118,1902239.00
04/25/2017 19:15,2,0.523,ACTIVE,213.51,339.34,60.028,1493162103,"274151322000076","219011344069620",29.32,21.30,0,334.84,349.56,15.6,13.1,0.093,991397.4,991397.4,2999,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162119,1902240.00
04/25/2017 19:15,2,0.574,ACTIVE,213.74,341.45,60.002,1493162103,"201051344000868","219011344069620",28.78,19.80,0,332.73,354.07,16.8,14.3,0.115,673128.6,673128.6,3009,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162120,1902241.00
04/25/2017 19:15,2,0.521,ACTIVE,212.83,339.04,59.996,1493162103,"274151322000095","219011344069620",28.55,21.80,0,333.63,348.66,15.1,12.6,0.088,981810.0,981810.0,3004,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162121,1902242.00
04/25/2017 19:15,2,0.553,ACTIVE,213.74,341.15,59.996,1493162103,"201051344000988","219011344069620",18.65,20.00,0,332.73,351.37,10.5,8.2,0.071,611615.4,611615.4,3017,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162122,1902243.00
04/25/2017 19:15,2,0.627,ACTIVE,213.51,339.65,60.028,1493162103,"201051344001025","219011344069620",29.32,19.50,0,332.43,355.58,18.6,16.1,0.124,677044.8,677044.8,3014,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162123,1902244.00
04/25/2017 19:15,2,0.555,ACTIVE,213.74,341.15,60.002,1493162103,"201051344000458","219011344069620",29.12,21.30,0,333.33,354.37,16.4,13.9,0.110,685319.5,685319.5,3005,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162124,1902245.00
04/25/2017 19:15,2,0.543,ACTIVE,214.41,342.65,60.007,1493162103,"201051344000853","219011344069620",29.54,19.50,0,335.44,356.18,16.3,13.8,0.110,685759.7,685759.7,3011,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162124,1902246.00
04/25/2017 19:15,2,0.602,ACTIVE,213.74,341.45,59.996,1493162103,"201051344000685","219011344069620",29.20,18.70,0,331.83,355.88,17.9,15.3,0.133,677791.4,677791.4,3018,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162125,1902247.00
04/25/2017 19:15,2,0.621,ACTIVE,213.51,340.85,59.975,1493162103,"201051344000917","219011344069620",28.88,19.80,0,331.83,354.97,18.2,15.7,0.119,674408.3,674408.3,3014,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162126,1902248.00
04/25/2017 19:15,2,0.625,ACTIVE,213.74,340.55,59.996,1493162103,"201051344001145","219011344069620",28.82,18.00,0,332.43,355.58,18.2,15.7,0.128,682253.2,682253.2,3011,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162127,1902249.00
04/25/2017 19:15,2,0.613,ACTIVE,213.51,340.25,60.002,1493162103,"201051344000651","219011344069620",29.06,19.50,0,332.43,354.97,18.1,15.6,0.124,671042.8,671042.8,3011,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162128,1902250.00
04/25/2017 19:15,2,0.482,ACTIVE,212.61,340.85,60.002,1493162103,"274151322000088","219011344069620",27.43,20.70,0,333.03,347.76,13.4,11.0,0.075,891421.7,891421.7,3001,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162129,1902251.00
04/25/2017 19:15,2,0.350,ACTIVE,213.51,405.17,60.002,1493162103,"274151322000068","219011344069620",38.07,23.00,0,335.44,427.41,13.4,11.1,0.066,767975.3,767975.3,3086,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162130,1902252.00
04/25/2017 19:15,2,0.633,ACTIVE,213.06,339.65,60.023,1493162103,"201051344001135","219011344069620",29.28,19.50,0,331.23,354.37,18.9,16.3,0.124,666672.5,666672.5,3008,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162131,1902253.00
04/25/2017 19:15,2,0.570,ACTIVE,213.51,341.15,60.007,1493162103,"201051344000594","219011344069620",29.22,21.30,0,332.43,354.37,16.9,14.4,0.115,687245.7,687245.7,3010,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162132,1902254.00
04/25/2017 19:15,2,0.621,ACTIVE,213.74,340.25,60.007,1493162103,"201051344001203","219011344069620",29.16,19.80,0,332.43,356.48,18.4,15.8,0.128,675391.3,675391.3,3012,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162133,1902255.00
04/25/2017 19:15,2,0.490,ACTIVE,212.61,338.14,59.996,1493162103,"274151322000054","219011344069620",27.95,21.50,0,333.03,348.66,13.9,11.5,0.080,909514.4,909514.4,2996,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162134,1902256.00
04/25/2017 19:15,2,0.566,ACTIVE,213.96,340.55,59.981,1493162103,"201051344000867","219011344069620",29.04,21.50,0,333.33,354.67,16.7,14.2,0.106,672068.6,672068.6,3015,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162135,1902257.00
04/25/2017 19:15,2,0.633,ACTIVE,213.51,340.25,60.002,1493162103,"201051344001093","219011344069620",29.20,19.50,0,332.13,354.67,18.8,16.2,0.128,674208.2,674208.2,3009,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162135,1902258.00
04/25/2017 19:15,2,0.537,ACTIVE,213.74,341.45,60.023,1493162103,"201051344000900","219011344069620",28.53,19.00,0,332.13,354.97,15.6,13.1,0.106,693270.2,693270.2,3015,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162136,1902259.00
04/25/2017 19:15,2,0.555,ACTIVE,213.96,341.15,59.975,1493162103,"201051344000648","219011344069620",29.06,19.80,0,333.93,354.07,16.4,13.9,0.110,682685.3,682685.3,3010,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162137,1902260.00
04/25/2017 19:15,2,0.564,ACTIVE,213.74,341.45,59.986,1493162103,"201051344000569","219011344069620",29.20,19.50,0,333.03,354.67,16.7,14.2,0.110,695592.7,695592.7,3005,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162138,1902261.00
04/25/2017 19:15,2,0.562,ACTIVE,213.96,341.15,59.996,1493162103,"201051344000983","219011344069620",29.52,19.80,0,332.73,354.07,16.9,14.4,0.110,686250.8,686250.8,3010,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162139,1902262.00
04/25/2017 19:15,2,0.549,ACTIVE,213.74,341.45,59.986,1493162103,"201051344001158","219011344069620",28.88,20.00,0,333.03,354.67,16.1,13.6,0.110,671921.3,671921.3,3011,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162140,1902263.00
04/25/2017 19:15,2,0.547,ACTIVE,214.41,342.65,59.991,1493162103,"201051344000576","219011344069620",28.98,19.50,0,333.63,355.28,16.1,13.6,0.110,686063.1,686063.1,3014,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162141,1902264.00
04/25/2017 19:15,2,0.502,ACTIVE,213.06,338.74,59.986,1493162103,"274151322000087","219011344069620",27.75,25.80,0,333.63,348.66,14.1,11.7,0.080,881615.1,881615.1,3047,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493162142,1902265.00
04/25/2017 19:30,2,0.406,ACTIVE,214.19,340.55,59.975,1493163003,"201051344000645","219011344069620",28.37,18.30,0,334.54,351.07,11.7,9.4,0.071,685206.9,685206.9,3008,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163004,1902266.00
04/25/2017 19:30,2,0.334,ACTIVE,212.83,337.84,59.970,1493163003,"274151322000085","219011344069620",27.95,19.50,0,334.54,344.76,9.5,7.2,0.049,906488.5,906488.5,2999,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163005,1902267.00
04/25/2017 19:30,2,0.414,ACTIVE,214.19,342.05,60.002,1493163003,"201051344000633","219011344069620",29.08,18.30,0,333.63,352.57,12.3,9.9,0.071,671608.2,671608.2,3019,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163006,1902268.00
04/25/2017 19:30,2,0.439,ACTIVE,213.74,340.25,59.975,1493163003,"201051344000469","219011344069620",27.41,17.00,0,332.13,349.86,12.2,9.9,0.066,674575.1,674575.1,3009,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163007,1902269.00
04/25/2017 19:30,2,0.469,ACTIVE,213.29,338.44,60.007,1493163003,"201051344000646","219011344069620",27.95,17.00,0,330.93,351.07,13.3,10.9,0.080,668213.3,668213.3,3013,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163008,1902270.00
04/25/2017 19:30,2,0.369,ACTIVE,212.61,338.74,59.975,1493163003,"274151322000052","219011344069620",27.91,19.00,0,333.33,345.06,10.4,8.1,0.053,939534.4,939534.4,3003,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163008,1902271.00
04/25/2017 19:30,2,0.469,ACTIVE,213.51,339.04,59.981,1493163003,"201051344000585","219011344069620",29.36,17.50,0,331.83,353.17,14.0,11.6,0.080,679421.9,679421.9,3012,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163009,1902272.00
04/25/2017 19:30,2,0.457,ACTIVE,213.51,337.84,60.007,1493163003,"201051344001230","219011344069620",27.99,17.00,0,330.63,348.36,13.0,10.6,0.080,672605.7,672605.7,3015,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163010,1902273.00
04/25/2017 19:30,2,0.457,ACTIVE,213.96,339.34,59.981,1493163003,"201051344000582","219011344069620",28.09,17.50,0,332.13,350.77,13.0,10.7,0.075,662530.2,662530.2,3005,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163011,1902274.00
04/25/2017 19:30,2,0.473,ACTIVE,213.06,338.14,60.002,1493163003,"201051344000955","219011344069620",28.98,17.30,0,330.63,348.66,13.9,11.5,0.080,681010.8,681010.8,3010,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163012,1902275.00
04/25/2017 19:30,2,0.217,ACTIVE,212.83,395.25,59.981,1493163003,"274151322000094","219011344069620",37.19,21.00,0,335.44,425.31,8.2,6.0,0.035,767624.0,767624.0,3091,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163013,1902276.00
04/25/2017 19:30,2,0.447,ACTIVE,213.74,340.25,60.028,1493163003,"201051344000579","219011344069620",28.49,18.70,0,333.33,349.86,13.0,10.6,0.062,692131.2,692131.2,3011,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163014,1902277.00
04/25/2017 19:30,2,0.479,ACTIVE,213.29,338.14,59.996,1493163003,"201051344000890","219011344069620",28.49,17.30,0,331.23,349.56,13.9,11.5,0.080,674835.5,674835.5,3010,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163015,1902278.00
04/25/2017 19:30,2,0.455,ACTIVE,213.51,339.04,59.991,1493163003,"201051344000438","219011344069620",29.32,17.00,0,332.73,349.86,13.5,11.1,0.071,677750.8,677750.8,3006,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163016,1902279.00
04/25/2017 19:30,2,0.475,ACTIVE,213.74,338.14,60.012,1493163003,"201051344000417","219011344069620",18.92,16.70,0,331.83,349.86,9.1,6.9,0.044,636636.5,636636.5,3031,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163017,1902280.00
04/25/2017 19:30,2,0.344,ACTIVE,212.83,338.44,59.986,1493163003,"274151322000083","219011344069620",27.75,19.50,0,334.24,345.06,9.7,7.4,0.057,929997.5,929997.5,3003,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163018,1902281.00
04/25/2017 19:30,2,0.355,ACTIVE,213.29,338.74,60.007,1493163003,"274151322000076","219011344069620",29.12,19.00,0,335.14,345.66,10.4,8.2,0.057,991399.9,991399.9,3000,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163019,1902282.00
04/25/2017 19:30,2,0.422,ACTIVE,213.74,339.65,60.018,1493163003,"201051344000868","219011344069620",28.25,17.50,0,333.03,350.47,12.1,9.8,0.066,673131.5,673131.5,3010,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163020,1902283.00
04/25/2017 19:30,2,0.357,ACTIVE,212.83,337.54,59.996,1493163003,"274151322000095","219011344069620",27.85,19.50,0,333.93,344.45,10.1,7.8,0.049,981812.4,981812.4,3005,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163020,1902284.00
04/25/2017 19:30,2,0.395,ACTIVE,213.74,340.85,59.996,1493163003,"201051344000988","219011344069620",18.57,17.80,0,332.43,348.66,7.4,5.2,0.040,611617.0,611617.0,3018,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163021,1902285.00
04/25/2017 19:30,2,0.467,ACTIVE,213.29,338.14,59.944,1493163003,"201051344001025","219011344069620",27.57,17.50,0,331.23,351.07,13.1,10.7,0.075,677048.0,677048.0,3015,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163022,1902286.00
04/25/2017 19:30,2,0.410,ACTIVE,213.74,339.95,60.012,1493163003,"201051344000458","219011344069620",28.86,18.70,0,333.33,349.86,12.1,9.7,0.066,685322.3,685322.3,3006,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163023,1902287.00
04/25/2017 19:30,2,0.396,ACTIVE,214.41,341.75,59.991,1493163003,"201051344000853","219011344069620",29.18,17.00,0,335.44,351.07,11.8,9.4,0.071,685762.6,685762.6,3012,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163024,1902288.00
04/25/2017 19:30,2,0.441,ACTIVE,213.74,339.34,59.996,1493163003,"201051344000685","219011344069620",28.21,16.70,0,332.13,351.37,12.7,10.3,0.084,677794.4,677794.4,3019,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163025,1902289.00
04/25/2017 19:30,2,0.445,ACTIVE,213.51,339.04,59.986,1493163003,"201051344000917","219011344069620",28.92,17.80,0,331.53,352.27,13.1,10.7,0.080,674411.5,674411.5,3015,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163026,1902290.00
04/25/2017 19:30,2,0.447,ACTIVE,213.74,338.74,59.991,1493163003,"201051344001145","219011344069620",28.61,16.00,0,332.13,351.97,13.0,10.6,0.075,682256.4,682256.4,3012,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163027,1902291.00
04/25/2017 19:30,2,0.457,ACTIVE,213.51,338.74,59.986,1493163003,"201051344000651","219011344069620",28.27,17.30,0,331.83,353.77,13.1,10.7,0.080,671046.0,671046.0,3012,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163028,1902292.00
04/25/2017 19:30,2,0.316,ACTIVE,212.38,337.24,59.986,1493163003,"274151322000088","219011344069620",27.43,18.70,0,333.63,344.15,8.8,6.6,0.049,891423.8,891423.8,3002,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163029,1902293.00
04/25/2017 19:30,2,0.236,ACTIVE,213.29,393.75,59.981,1493163003,"274151322000068","219011344069620",37.03,21.00,0,336.04,428.31,8.8,6.6,0.040,767977.3,767977.3,3087,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163029,1902294.00
