ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 19:30,2,0.457,ACTIVE,213.06,336.94,59.986,1493163003,"201051344001135","219011344069620",29.06,17.50,0,331.23,348.66,13.5,11.1,0.075,666675.7,666675.7,3009,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163030,1902295.00
04/25/2017 19:30,2,0.426,ACTIVE,213.51,339.95,59.991,1493163003,"201051344000594","219011344069620",28.25,19.30,0,332.13,349.56,12.2,9.9,0.066,687248.6,687248.6,3011,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163031,1902296.00
04/25/2017 19:30,2,0.463,ACTIVE,213.74,338.14,59.981,1493163003,"201051344001203","219011344069620",28.05,17.80,0,332.13,350.77,13.2,10.8,0.080,675394.6,675394.6,3013,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163032,1902297.00
04/25/2017 19:30,2,0.336,ACTIVE,212.61,337.84,59.981,1493163003,"274151322000054","219011344069620",27.55,19.30,0,333.63,344.76,9.4,7.1,0.057,909516.6,909516.6,2997,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163033,1902298.00
04/25/2017 19:30,2,0.412,ACTIVE,213.96,339.65,59.991,1493163003,"201051344000867","219011344069620",28.84,19.30,0,332.13,349.56,12.1,9.7,0.066,672071.5,672071.5,3016,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163034,1902299.00
04/25/2017 19:30,2,0.471,ACTIVE,213.51,339.04,59.986,1493163003,"201051344001093","219011344069620",28.61,17.50,0,332.13,348.96,13.7,11.3,0.075,674211.5,674211.5,3010,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163035,1902300.00
04/25/2017 19:30,2,0.379,ACTIVE,213.51,340.55,59.986,1493163003,"201051344000900","219011344069620",27.85,16.30,0,333.03,349.26,10.7,8.4,0.062,693272.8,693272.8,3016,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163036,1902301.00
04/25/2017 19:30,2,0.418,ACTIVE,213.96,339.95,59.996,1493163003,"201051344000648","219011344069620",28.19,17.50,0,333.33,350.17,12.0,9.7,0.066,682688.2,682688.2,3011,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163037,1902302.00
04/25/2017 19:30,2,0.428,ACTIVE,213.74,340.25,59.991,1493163003,"201051344000569","219011344069620",27.67,17.00,0,333.33,349.86,12.1,9.7,0.066,695595.6,695595.6,3006,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163038,1902303.00
04/25/2017 19:30,2,0.420,ACTIVE,213.74,340.55,60.023,1493163003,"201051344000983","219011344069620",28.67,17.30,0,333.93,349.56,12.2,9.9,0.071,686253.4,686253.4,3011,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163039,1902304.00
04/25/2017 19:30,2,0.402,ACTIVE,213.74,340.25,59.991,1493163003,"201051344001158","219011344069620",28.29,17.80,0,333.33,350.17,11.6,9.2,0.062,671924.0,671924.0,3012,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163040,1902305.00
04/25/2017 19:30,2,0.398,ACTIVE,214.19,341.45,59.991,1493163003,"201051344000576","219011344069620",28.71,17.30,0,334.24,350.47,11.6,9.3,0.066,686065.9,686065.9,3015,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163041,1902306.00
04/25/2017 19:30,2,0.338,ACTIVE,212.83,339.04,59.991,1493163003,"274151322000087","219011344069620",27.55,23.30,0,333.93,345.06,9.5,7.2,0.040,881617.4,881617.4,3048,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163042,1902307.00
04/25/2017 19:45,2,0.322,ACTIVE,213.74,338.74,59.970,1493163903,"201051344000645","219011344069620",28.11,16.30,0,334.24,348.36,9.2,7.0,0.044,685208.9,685208.9,3009,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163904,1902308.00
04/25/2017 19:45,2,0.264,ACTIVE,212.61,336.34,59.975,1493163903,"274151322000085","219011344069620",27.12,17.50,0,333.93,342.05,7.2,5.1,0.035,906490.0,906490.0,3000,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163905,1902309.00
04/25/2017 19:45,2,0.344,ACTIVE,213.74,339.65,59.938,1493163903,"201051344000633","219011344069620",28.23,16.70,0,333.03,349.26,9.8,7.6,0.049,671610.4,671610.4,3020,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163906,1902310.00
04/25/2017 19:45,2,0.344,ACTIVE,213.29,338.14,60.007,1493163903,"201051344000469","219011344069620",28.77,15.00,0,332.43,347.16,10.0,7.7,0.049,674577.3,674577.3,3010,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163907,1902311.00
04/25/2017 19:45,2,0.373,ACTIVE,212.38,336.94,59.954,1493163903,"201051344000646","219011344069620",27.77,15.00,0,330.63,345.66,10.5,8.2,0.053,668215.6,668215.6,3014,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163908,1902312.00
04/25/2017 19:45,2,0.289,ACTIVE,212.38,336.94,59.970,1493163903,"274151322000052","219011344069620",27.47,17.00,0,333.33,342.65,8.1,5.9,0.044,939536.2,939536.2,3004,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163909,1902313.00
04/25/2017 19:45,2,0.373,ACTIVE,212.83,336.94,59.981,1493163903,"201051344000585","219011344069620",29.02,15.50,0,331.53,346.26,11.0,8.7,0.053,679424.4,679424.4,3013,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163910,1902314.00
04/25/2017 19:45,2,0.350,ACTIVE,212.61,336.34,59.981,1493163903,"201051344001230","219011344069620",28.69,15.00,0,330.03,344.76,10.2,7.9,0.053,672608.0,672608.0,3016,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163911,1902315.00
04/25/2017 19:45,2,0.357,ACTIVE,213.29,336.94,59.981,1493163903,"201051344000582","219011344069620",28.23,15.50,0,331.83,345.36,10.3,8.0,0.049,662532.5,662532.5,3006,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163912,1902316.00
04/25/2017 19:45,2,0.387,ACTIVE,212.38,336.64,59.970,1493163903,"201051344000955","219011344069620",27.99,15.50,0,329.73,345.36,11.0,8.7,0.049,681013.3,681013.3,3011,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163912,1902317.00
04/25/2017 19:45,2,0.164,ACTIVE,212.61,364.59,59.975,1493163903,"274151322000094","219011344069620",33.99,18.70,0,334.84,406.97,5.8,3.6,0.031,767625.2,767625.2,3092,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163913,1902318.00
04/25/2017 19:45,2,0.361,ACTIVE,213.29,337.54,59.975,1493163903,"201051344000579","219011344069620",29.10,16.70,0,333.63,346.86,10.6,8.3,0.049,692133.6,692133.6,3012,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163914,1902319.00
04/25/2017 19:45,2,0.381,ACTIVE,212.38,336.04,60.007,1493163903,"201051344000890","219011344069620",28.88,15.50,0,331.23,345.96,11.2,8.9,0.057,674838.0,674838.0,3011,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163915,1902320.00
04/25/2017 19:45,2,0.373,ACTIVE,213.06,337.24,59.991,1493163903,"201051344000438","219011344069620",28.17,15.00,0,332.13,345.66,10.7,8.4,0.053,677753.2,677753.2,3007,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163916,1902321.00
04/25/2017 19:45,2,0.391,ACTIVE,212.83,336.34,59.970,1493163903,"201051344000417","219011344069620",19.00,15.00,0,331.23,343.25,7.5,5.3,0.027,636638.0,636638.0,3032,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163917,1902322.00
04/25/2017 19:45,2,0.260,ACTIVE,212.61,337.24,59.970,1493163903,"274151322000083","219011344069620",27.77,17.80,0,333.63,342.35,7.3,5.1,0.040,929999.0,929999.0,3004,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163918,1902323.00
04/25/2017 19:45,2,0.279,ACTIVE,213.06,337.24,59.975,1493163903,"274151322000076","219011344069620",27.87,17.00,0,334.54,343.25,7.9,5.7,0.044,991401.6,991401.6,3001,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163919,1902324.00
04/25/2017 19:45,2,0.332,ACTIVE,213.29,337.84,59.975,1493163903,"201051344000868","219011344069620",28.55,16.00,0,333.03,346.86,9.7,7.4,0.044,673133.6,673133.6,3011,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163920,1902325.00
04/25/2017 19:45,2,0.266,ACTIVE,212.61,338.14,59.965,1493163903,"274151322000095","219011344069620",27.85,17.30,0,333.63,341.75,7.5,5.3,0.035,981814.1,981814.1,3006,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163921,1902326.00
04/25/2017 19:45,2,0.297,ACTIVE,213.29,338.74,59.986,1493163903,"201051344000988","219011344069620",19.26,16.00,0,333.33,346.56,5.8,3.7,0.022,611618.1,611618.1,3019,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163921,1902327.00
04/25/2017 19:45,2,0.346,ACTIVE,212.61,336.04,59.991,1493163903,"201051344001025","219011344069620",29.40,15.50,0,331.23,344.76,10.3,8.0,0.053,677050.4,677050.4,3016,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163922,1902328.00
04/25/2017 19:45,2,0.328,ACTIVE,213.29,337.84,59.981,1493163903,"201051344000458","219011344069620",29.04,17.00,0,333.03,346.86,9.7,7.4,0.044,685324.5,685324.5,3007,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163923,1902329.00
04/25/2017 19:45,2,0.322,ACTIVE,213.96,339.34,59.975,1493163903,"201051344000853","219011344069620",28.75,15.30,0,335.14,348.36,9.4,7.2,0.044,685764.6,685764.6,3013,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163924,1902330.00
04/25/2017 19:45,2,0.346,ACTIVE,213.06,337.84,59.981,1493163903,"201051344000685","219011344069620",28.03,15.00,0,330.93,347.16,9.8,7.5,0.057,677796.6,677796.6,3020,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163925,1902331.00
04/25/2017 19:45,2,0.348,ACTIVE,212.83,337.54,59.965,1493163903,"201051344000917","219011344069620",28.84,15.80,0,330.93,346.86,10.2,7.9,0.044,674413.8,674413.8,3016,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163926,1902332.00
04/25/2017 19:45,2,0.340,ACTIVE,213.06,337.54,59.981,1493163903,"201051344001145","219011344069620",28.90,14.30,0,332.43,346.56,10.0,7.7,0.053,682258.6,682258.6,3013,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163927,1902333.00
04/25/2017 19:45,2,0.365,ACTIVE,212.83,336.94,59.954,1493163903,"201051344000651","219011344069620",27.83,15.50,0,331.83,346.26,10.3,8.0,0.049,671048.3,671048.3,3013,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163928,1902334.00
04/25/2017 19:45,2,0.242,ACTIVE,212.16,337.84,59.981,1493163903,"274151322000088","219011344069620",26.52,17.00,0,332.73,341.45,6.5,4.4,0.031,891425.2,891425.2,3003,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163929,1902335.00
04/25/2017 19:45,2,0.182,ACTIVE,212.83,371.51,59.975,1493163903,"274151322000068","219011344069620",34.83,18.70,0,335.14,412.38,6.4,4.2,0.022,767978.7,767978.7,3088,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163930,1902336.00
04/25/2017 19:45,2,0.355,ACTIVE,212.38,335.74,59.986,1493163903,"201051344001135","219011344069620",29.02,15.50,0,329.73,345.36,10.5,8.2,0.049,666678.1,666678.1,3010,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163931,1902337.00
04/25/2017 19:45,2,0.332,ACTIVE,213.06,337.84,59.954,1493163903,"201051344000594","219011344069620",28.96,17.30,0,332.43,348.06,9.8,7.5,0.040,687250.7,687250.7,3012,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163931,1902338.00
04/25/2017 19:45,2,0.352,ACTIVE,212.83,336.94,59.991,1493163903,"201051344001203","219011344069620",28.61,15.80,0,331.83,346.86,10.2,7.9,0.053,675396.9,675396.9,3014,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163932,1902339.00
04/25/2017 19:45,2,0.256,ACTIVE,212.38,336.34,59.986,1493163903,"274151322000054","219011344069620",27.25,17.50,0,333.03,342.35,7.0,4.9,0.040,909518.1,909518.1,2998,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163933,1902340.00
04/25/2017 19:45,2,0.336,ACTIVE,213.29,337.54,59.981,1493163903,"201051344000867","219011344069620",27.99,17.50,0,333.03,346.56,9.6,7.3,0.044,672073.6,672073.6,3017,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163934,1902341.00
04/25/2017 19:45,2,0.369,ACTIVE,212.83,337.54,59.981,1493163903,"201051344001093","219011344069620",29.26,15.50,0,332.13,344.76,11.0,8.7,0.044,674214.0,674214.0,3011,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163935,1902342.00
04/25/2017 19:45,2,0.281,ACTIVE,213.29,338.44,59.981,1493163903,"201051344000900","219011344069620",28.71,14.70,0,333.33,346.86,8.2,6.0,0.044,693274.6,693274.6,3017,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163936,1902343.00
04/25/2017 19:45,2,0.342,ACTIVE,213.51,337.84,59.981,1493163903,"201051344000648","219011344069620",27.67,15.80,0,333.93,347.16,9.6,7.3,0.049,682690.3,682690.3,3012,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163937,1902344.00
04/25/2017 19:45,2,0.328,ACTIVE,213.51,338.14,59.986,1493163903,"201051344000569","219011344069620",29.00,15.30,0,333.33,347.16,9.7,7.4,0.049,695597.7,695597.7,3007,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163938,1902345.00
04/25/2017 19:45,2,0.332,ACTIVE,213.51,337.54,59.965,1493163903,"201051344000983","219011344069620",29.12,15.80,0,333.03,346.86,9.8,7.6,0.040,686255.6,686255.6,3012,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163939,1902346.00
04/25/2017 19:45,2,0.320,ACTIVE,213.29,337.84,59.981,1493163903,"201051344001158","219011344069620",28.19,15.80,0,333.33,347.16,9.2,6.9,0.049,671926.0,671926.0,3013,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163940,1902347.00
04/25/2017 19:45,2,0.332,ACTIVE,213.96,339.65,59.986,1493163903,"201051344000576","219011344069620",27.85,15.50,0,334.24,347.76,9.4,7.1,0.044,686067.9,686067.9,3016,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163941,1902348.00
04/25/2017 19:45,2,0.258,ACTIVE,212.83,338.44,59.986,1493163903,"274151322000087","219011344069620",27.45,20.70,0,333.33,342.35,7.2,5.0,0.027,881618.9,881618.9,3049,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493163942,1902349.00
04/25/2017 20:00,2,0.205,ACTIVE,213.51,337.24,59.996,1493164803,"201051344000645","219011344069620",27.69,15.30,0,333.33,344.76,5.8,3.6,0.013,685210.1,685210.1,3010,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164805,1902350.00
04/25/2017 20:00,2,0.139,ACTIVE,212.61,336.04,59.996,1493164803,"274151322000085","219011344069620",26.48,16.00,0,333.63,340.55,3.7,1.7,0.004,906490.8,906490.8,3001,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164805,1902351.00
04/25/2017 20:00,2,0.232,ACTIVE,213.74,338.74,59.991,1493164803,"201051344000633","219011344069620",27.23,15.30,0,331.83,346.26,6.5,4.3,0.013,671611.7,671611.7,3021,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164806,1902352.00
04/25/2017 20:00,2,0.229,ACTIVE,213.29,337.54,59.996,1493164803,"201051344000469","219011344069620",28.59,13.70,0,331.53,344.15,6.6,4.5,0.013,674578.7,674578.7,3011,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164807,1902353.00
04/25/2017 20:00,2,0.240,ACTIVE,212.83,336.64,59.996,1493164803,"201051344000646","219011344069620",27.71,13.70,0,330.03,342.65,6.8,4.6,0.013,668217.1,668217.1,3015,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164808,1902354.00
04/25/2017 20:00,2,0.160,ACTIVE,212.16,337.54,60.002,1493164803,"274151322000052","219011344069620",27.35,15.50,0,332.13,340.85,4.5,2.4,0.009,939537.1,939537.1,3005,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164809,1902355.00
04/25/2017 20:00,2,0.252,ACTIVE,213.29,337.54,60.007,1493164803,"201051344000585","219011344069620",27.75,14.00,0,329.73,343.25,7.1,4.9,0.018,679426.0,679426.0,3014,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164810,1902356.00
04/25/2017 20:00,2,0.244,ACTIVE,213.06,336.34,60.007,1493164803,"201051344001230","219011344069620",26.90,13.70,0,329.13,342.35,6.7,4.5,0.018,672609.4,672609.4,3017,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164811,1902357.00
04/25/2017 20:00,2,0.236,ACTIVE,213.74,337.24,60.002,1493164803,"201051344000582","219011344069620",27.81,14.00,0,331.53,342.65,6.7,4.5,0.018,662534.0,662534.0,3007,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164812,1902358.00
04/25/2017 20:00,2,0.262,ACTIVE,212.83,336.34,60.002,1493164803,"201051344000955","219011344069620",27.63,14.00,0,330.03,341.75,7.3,5.2,0.022,681014.9,681014.9,3012,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164813,1902359.00
04/25/2017 20:00,2,0.078,ACTIVE,212.61,336.64,60.002,1493164803,"274151322000094","219011344069620",29.42,16.00,0,333.63,369.10,2.4,0.4,0.004,767625.6,767625.6,3093,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164814,1902360.00
04/25/2017 20:00,2,0.254,ACTIVE,213.29,336.34,60.002,1493164803,"201051344000579","219011344069620",27.93,15.30,0,332.43,343.85,7.2,5.1,0.013,692135.1,692135.1,3013,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164814,1902361.00
04/25/2017 20:00,2,0.256,ACTIVE,213.06,335.44,60.002,1493164803,"201051344000890","219011344069620",27.93,14.00,0,329.73,343.25,7.2,5.1,0.013,674839.6,674839.6,3012,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164815,1902362.00
04/25/2017 20:00,2,0.250,ACTIVE,213.29,336.94,60.002,1493164803,"201051344000438","219011344069620",27.85,13.70,0,330.93,342.95,7.1,4.9,0.018,677754.7,677754.7,3008,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164816,1902363.00
04/25/2017 20:00,2,0.271,ACTIVE,213.51,336.64,60.012,1493164803,"201051344000417","219011344069620",18.33,13.70,0,330.03,341.75,5.0,2.9,0.009,636639.0,636639.0,3033,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164817,1902364.00
04/25/2017 20:00,2,0.141,ACTIVE,212.38,337.24,60.002,1493164803,"274151322000083","219011344069620",26.32,16.00,0,332.73,340.85,3.8,1.7,0.018,929999.8,929999.8,3005,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164818,1902365.00
04/25/2017 20:00,2,0.145,ACTIVE,213.29,336.94,59.991,1493164803,"274151322000076","219011344069620",27.85,15.50,0,334.24,341.15,4.1,2.0,0.013,991402.5,991402.5,3002,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164819,1902366.00
04/25/2017 20:00,2,0.227,ACTIVE,213.06,336.34,60.002,1493164803,"201051344000868","219011344069620",27.12,14.70,0,331.53,342.95,6.2,4.1,0.009,673134.9,673134.9,3012,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164820,1902367.00
04/25/2017 20:00,2,0.139,ACTIVE,212.38,336.34,59.991,1493164803,"274151322000095","219011344069620",26.90,15.80,0,333.33,340.55,3.8,1.7,0.013,981814.8,981814.8,3007,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164821,1902368.00
04/25/2017 20:00,2,0.195,ACTIVE,213.06,338.14,60.039,1493164803,"201051344000988","219011344069620",17.89,14.70,0,330.93,344.15,3.6,1.5,0.004,611618.7,611618.7,3020,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164822,1902369.00
04/25/2017 20:00,2,0.234,ACTIVE,212.83,335.74,60.007,1493164803,"201051344001025","219011344069620",27.71,14.00,0,330.63,342.05,6.6,4.4,0.018,677051.8,677051.8,3017,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164823,1902370.00
04/25/2017 20:00,2,0.225,ACTIVE,212.83,335.74,59.996,1493164803,"201051344000458","219011344069620",27.79,15.50,0,332.43,343.55,6.3,4.2,0.013,685325.8,685325.8,3008,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164823,1902371.00
04/25/2017 20:00,2,0.223,ACTIVE,213.74,337.84,59.996,1493164803,"201051344000853","219011344069620",26.18,13.70,0,333.33,345.36,5.9,3.8,0.013,685765.8,685765.8,3014,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164824,1902372.00
04/25/2017 20:00,2,0.223,ACTIVE,213.51,337.54,60.034,1493164803,"201051344000685","219011344069620",28.01,13.70,0,331.53,344.15,6.3,4.2,0.018,677798.0,677798.0,3021,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164825,1902373.00
04/25/2017 20:00,2,0.232,ACTIVE,213.29,337.84,60.028,1493164803,"201051344000917","219011344069620",27.47,14.70,0,330.33,344.15,6.5,4.3,0.018,674415.2,674415.2,3017,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164826,1902374.00
04/25/2017 20:00,2,0.225,ACTIVE,213.29,337.24,60.002,1493164803,"201051344001145","219011344069620",27.61,13.00,0,331.83,343.55,6.3,4.2,0.018,682259.9,682259.9,3014,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164827,1902375.00
04/25/2017 20:00,2,0.240,ACTIVE,213.06,336.64,60.002,1493164803,"201051344000651","219011344069620",27.49,13.70,0,331.53,343.85,6.7,4.5,0.018,671049.7,671049.7,3014,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164828,1902376.00
04/25/2017 20:00,2,0.123,ACTIVE,212.16,336.64,60.012,1493164803,"274151322000088","219011344069620",25.52,15.50,0,332.13,340.25,3.2,1.1,0.013,891425.7,891425.7,3004,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164829,1902377.00
04/25/2017 20:00,2,0.098,ACTIVE,213.06,337.84,59.986,1493164803,"274151322000068","219011344069620",29.56,16.30,0,334.54,375.41,2.9,0.9,0.009,767979.2,767979.2,3089,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164830,1902378.00
04/25/2017 20:00,2,0.236,ACTIVE,212.61,334.84,60.018,1493164803,"201051344001135","219011344069620",28.33,14.00,0,330.03,342.35,6.8,4.6,0.018,666679.6,666679.6,3011,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164831,1902379.00
04/25/2017 20:00,2,0.229,ACTIVE,212.83,336.64,59.996,1493164803,"201051344000594","219011344069620",27.75,15.80,0,330.63,344.15,6.4,4.3,0.018,687252.1,687252.1,3013,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164832,1902380.00
04/25/2017 20:00,2,0.238,ACTIVE,213.06,336.34,59.986,1493164803,"201051344001203","219011344069620",27.49,14.30,0,331.53,343.85,6.7,4.5,0.018,675398.3,675398.3,3015,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164832,1902381.00
04/25/2017 20:00,2,0.137,ACTIVE,212.38,336.64,59.975,1493164803,"274151322000054","219011344069620",26.04,15.80,0,331.83,340.25,3.6,1.6,0.004,909518.8,909518.8,2999,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164834,1902382.00
04/25/2017 20:00,2,0.223,ACTIVE,213.51,336.64,60.002,1493164803,"201051344000867","219011344069620",27.10,16.00,0,331.53,342.95,6.2,4.0,0.013,672074.9,672074.9,3018,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164835,1902383.00
04/25/2017 20:00,2,0.266,ACTIVE,213.06,337.24,59.991,1493164803,"201051344001093","219011344069620",27.37,14.30,0,331.53,342.35,7.4,5.2,0.013,674215.6,674215.6,3012,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164835,1902384.00
04/25/2017 20:00,2,0.176,ACTIVE,213.06,337.24,59.981,1493164803,"201051344000900","219011344069620",27.08,13.30,0,332.13,344.15,4.8,2.7,0.009,693275.5,693275.5,3018,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164836,1902385.00
04/25/2017 20:00,2,0.229,ACTIVE,213.29,337.24,60.002,1493164803,"201051344000648","219011344069620",27.85,14.30,0,332.13,344.45,6.4,4.3,0.013,682691.6,682691.6,3013,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164837,1902386.00
04/25/2017 20:00,2,0.223,ACTIVE,213.06,337.54,60.002,1493164803,"201051344000569","219011344069620",28.15,14.00,0,332.43,343.85,6.4,4.2,0.013,695599.1,695599.1,3008,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164838,1902387.00
04/25/2017 20:00,2,0.230,ACTIVE,213.29,336.94,59.996,1493164803,"201051344000983","219011344069620",27.53,14.30,0,331.83,344.15,6.5,4.3,0.009,686257.0,686257.0,3013,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164839,1902388.00
04/25/2017 20:00,2,0.207,ACTIVE,213.06,336.94,59.986,1493164803,"201051344001158","219011344069620",27.51,14.30,0,330.93,344.76,5.8,3.7,0.009,671927.2,671927.2,3014,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164840,1902389.00
04/25/2017 20:00,2,0.232,ACTIVE,213.51,338.14,59.996,1493164803,"201051344000576","219011344069620",26.34,14.30,0,332.43,345.36,6.2,4.1,0.013,686069.2,686069.2,3017,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164841,1902390.00
04/25/2017 20:00,2,0.146,ACTIVE,212.61,336.64,59.991,1493164803,"274151322000087","219011344069620",26.02,18.70,0,332.73,340.85,3.9,1.8,0.000,881619.6,881619.6,3050,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493164842,1902391.00
04/25/2017 20:15,2,0.166,ACTIVE,213.51,332.13,59.996,1493165704,"201051344000645","219011344069620",24.21,14.00,0,324.62,348.36,4.1,2.0,0.000,685210.9,685210.9,3011,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165705,1902392.00
04/25/2017 20:15,2,0.088,ACTIVE,212.16,327.32,59.986,1493165704,"274151322000085","219011344069620",25.33,14.70,0,326.12,339.65,2.2,0.2,0.000,906491.0,906491.0,3002,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165706,1902393.00
04/25/2017 20:15,2,0.186,ACTIVE,213.51,322.81,59.991,1493165704,"201051344000633","219011344069620",23.95,13.30,0,312.89,357.38,4.5,2.5,0.000,671612.6,671612.6,3022,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165707,1902394.00
04/25/2017 20:15,2,0.191,ACTIVE,212.83,336.64,59.986,1493165704,"201051344000469","219011344069620",25.45,12.00,0,315.60,354.07,5.0,2.9,0.004,674579.7,674579.7,3012,0,0,0,L,1122011218,0,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165708,1902395.00
04/25/2017 20:15,2,0.201,ACTIVE,212.38,335.44,59.991,1493165704,"201051344000646","219011344069620",25.25,12.00,0,330.33,341.75,5.1,3.0,0.004,668218.1,668218.1,3016,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165709,1902396.00
04/25/2017 20:15,2,0.111,ACTIVE,211.70,328.52,59.981,1493165704,"274151322000052","219011344069620",25.78,14.00,0,326.12,339.34,2.9,0.9,0.000,939537.5,939537.5,3006,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165710,1902397.00
04/25/2017 20:15,2,0.205,ACTIVE,212.83,336.34,59.996,1493165704,"201051344000585","219011344069620",24.43,12.70,0,330.33,341.45,5.1,3.0,0.004,679427.0,679427.0,3015,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165711,1902398.00
04/25/2017 20:15,2,0.178,ACTIVE,212.61,334.84,59.986,1493165704,"201051344001230","219011344069620",25.56,12.00,0,329.13,342.35,4.6,2.5,0.000,672610.3,672610.3,3018,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165711,1902399.00
04/25/2017 20:15,2,0.199,ACTIVE,213.29,336.64,59.959,1493165704,"201051344000582","219011344069620",24.53,12.30,0,332.13,340.85,5.0,2.9,0.009,662535.0,662535.0,3008,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165712,1902400.00
04/25/2017 20:15,2,0.000,ALERT,211.93,297.87,59.975,1493165704,"274151322000094","219011344069620",41.31,13.70,0,295.76,397.35,0.0,0.0,0.000,767625.6,767625.6,3094,0,0,0,L,1151911521,0,121.55,122.68,0002,10,0,0,0,0,0,0,67,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165715,1902401.00
04/25/2017 20:15,2,0.221,ACTIVE,212.83,329.13,59.986,1493165704,"201051344000579","219011344069620",23.82,13.70,0,326.72,344.45,5.3,3.2,0.000,692136.2,692136.2,3014,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165716,1902402.00
04/25/2017 20:15,2,0.199,ACTIVE,212.61,335.14,59.986,1493165704,"201051344000890","219011344069620",26.54,12.70,0,330.63,341.75,5.4,3.3,0.009,674840.7,674840.7,3013,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165717,1902403.00
04/25/2017 20:15,2,0.211,ACTIVE,213.06,336.04,59.981,1493165704,"201051344000438","219011344069620",24.99,12.00,0,332.43,341.75,5.3,3.2,0.000,677755.8,677755.8,3009,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165718,1902404.00
04/25/2017 20:15,2,0.207,ALERT,212.83,298.77,59.986,1493165704,"201051344000417","219011344069620",19.20,11.70,0,297.26,339.95,4.0,2.0,0.000,636639.6,636639.6,3034,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165720,1902405.00
04/25/2017 20:15,2,0.086,ACTIVE,212.16,322.81,59.991,1493165704,"274151322000083","219011344069620",25.98,14.70,0,320.71,339.95,2.3,0.3,0.000,930000.1,930000.1,3006,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165721,1902406.00
04/25/2017 20:15,2,0.088,ACTIVE,212.38,336.34,59.981,1493165704,"274151322000076","219011344069620",27.08,14.00,0,333.63,339.65,2.4,0.4,0.000,991402.8,991402.8,3003,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165722,1902407.00
04/25/2017 20:15,2,0.172,ACTIVE,213.06,335.74,60.018,1493165704,"201051344000868","219011344069620",25.19,13.30,0,319.51,350.77,4.4,2.3,0.000,673135.8,673135.8,3013,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165723,1902408.00
04/25/2017 20:15,2,0.086,ACTIVE,211.93,335.74,59.991,1493165704,"274151322000095","219011344069620",25.23,14.00,0,331.83,339.34,2.2,0.2,0.000,981815.1,981815.1,3008,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165724,1902409.00
04/25/2017 20:15,2,0.137,ALERT,212.61,300.57,59.991,1493165704,"201051344000988","219011344069620",18.07,12.70,0,295.46,341.45,2.5,0.5,0.000,611618.9,611618.9,3021,0,0,0,L,1122011218,0,121.10,122.23,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165726,1902410.00
04/25/2017 20:15,2,0.182,ACTIVE,212.61,334.84,59.981,1493165704,"201051344001025","219011344069620",25.35,12.30,0,331.23,340.85,4.7,2.6,0.004,677052.8,677052.8,3018,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165727,1902411.00
04/25/2017 20:15,2,0.184,ACTIVE,212.83,315.90,60.007,1493165704,"201051344000458","219011344069620",23.18,14.30,0,315.00,350.47,4.3,2.3,0.000,685326.6,685326.6,3009,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165727,1902412.00
04/25/2017 20:15,2,0.160,ACTIVE,213.51,330.03,60.002,1493165704,"201051344000853","219011344069620",24.45,12.30,0,324.62,348.96,4.0,2.0,0.000,685766.6,685766.6,3015,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165728,1902413.00
04/25/2017 20:15,2,0.189,ACTIVE,213.06,336.64,59.991,1493165704,"201051344000685","219011344069620",23.85,12.00,0,326.12,347.16,4.6,2.5,0.000,677798.9,677798.9,3022,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165729,1902414.00
04/25/2017 20:15,2,0.195,ACTIVE,212.83,336.64,60.002,1493165704,"201051344000917","219011344069620",23.46,13.30,0,329.73,342.05,4.6,2.5,0.000,674416.1,674416.1,3018,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165730,1902415.00
04/25/2017 20:15,2,0.182,ACTIVE,213.06,336.34,59.981,1493165704,"201051344001145","219011344069620",24.09,11.30,0,331.53,341.75,4.4,2.4,0.000,682260.8,682260.8,3015,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165731,1902416.00
04/25/2017 20:15,2,0.199,ACTIVE,212.83,336.04,59.991,1493165704,"201051344000651","219011344069620",24.57,12.00,0,332.13,341.15,5.0,2.9,0.000,671050.7,671050.7,3015,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165732,1902417.00
04/25/2017 20:15,2,0.072,ACTIVE_NO_POWER,211.48,314.40,59.981,1493165704,"274151322000088","219011344069620",24.19,13.70,0,311.99,338.44,1.8,0.0,0.000,891425.9,891425.9,3005,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165733,1902418.00
04/25/2017 20:15,2,0.006,ALERT,212.38,297.57,59.981,1493165704,"274151322000068","219011344069620",41.43,14.00,0,295.76,396.75,0.0,0.0,0.000,767979.3,767979.3,3090,0,0,0,L,1151911521,0,122.01,122.46,0002,12,0,0,0,0,0,0,74,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165735,1902419.00
04/25/2017 20:15,2,0.174,ACTIVE,212.38,334.84,59.986,1493165704,"201051344001135","219011344069620",27.47,12.30,0,330.63,339.65,4.9,2.8,0.004,666680.6,666680.6,3012,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165736,1902420.00
04/25/2017 20:15,2,0.178,ACTIVE,212.61,336.04,59.986,1493165704,"201051344000594","219011344069620",24.67,14.30,0,323.11,348.36,4.5,2.4,0.000,687253.0,687253.0,3014,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165736,1902421.00
04/25/2017 20:15,2,0.191,ACTIVE,212.83,335.74,59.981,1493165704,"201051344001203","219011344069620",24.41,12.70,0,331.53,342.35,4.8,2.7,0.000,675399.2,675399.2,3016,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165737,1902422.00
04/25/2017 20:15,2,0.084,ACTIVE,211.70,322.21,60.007,1493165704,"274151322000054","219011344069620",24.51,14.30,0,320.11,338.74,2.1,0.1,0.000,909519.1,909519.1,3000,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165738,1902423.00
04/25/2017 20:15,2,0.160,ACTIVE,213.06,324.92,60.012,1493165704,"201051344000867","219011344069620",26.00,14.70,0,316.50,353.77,4.2,2.2,0.000,672075.7,672075.7,3019,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165739,1902424.00
04/25/2017 20:15,2,0.219,ACTIVE,212.83,336.04,59.970,1493165704,"201051344001093","219011344069620",24.91,13.00,0,330.93,342.35,5.6,3.4,0.000,674216.7,674216.7,3013,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165740,1902425.00
04/25/2017 20:15,2,0.119,ACTIVE,212.83,324.62,59.986,1493165704,"201051344000900","219011344069620",24.65,12.30,0,317.40,354.07,3.0,0.9,0.000,693276.0,693276.0,3019,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165741,1902426.00
04/25/2017 20:15,2,0.174,ACTIVE,213.29,330.33,59.949,1493165704,"201051344000648","219011344069620",25.58,13.00,0,322.21,351.07,4.5,2.4,0.000,682692.5,682692.5,3014,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165742,1902427.00
04/25/2017 20:15,2,0.170,ACTIVE,213.06,333.33,59.959,1493165704,"201051344000569","219011344069620",25.90,12.70,0,326.42,346.86,4.5,2.4,0.000,695599.9,695599.9,3009,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165743,1902428.00
04/25/2017 20:15,2,0.178,ALERT,212.83,323.72,59.954,1493165704,"201051344000983","219011344069620",25.27,13.00,0,299.37,351.07,4.6,2.5,0.000,686257.8,686257.8,3014,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165745,1902429.00
04/25/2017 20:15,2,0.158,ALERT,212.83,328.22,59.954,1493165704,"201051344001158","219011344069620",24.73,12.70,0,298.77,352.27,4.0,1.9,0.000,671927.9,671927.9,3015,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165747,1902430.00
04/25/2017 20:15,2,0.168,ALERT,213.29,317.40,59.996,1493165704,"201051344000576","219011344069620",24.41,12.70,0,299.37,356.78,4.2,2.1,0.000,686070.1,686070.1,3018,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165749,1902431.00
04/25/2017 20:15,2,0.094,ALERT,211.93,297.87,59.975,1493165704,"274151322000087","219011344069620",23.84,15.80,0,295.46,353.47,2.3,0.3,0.000,881619.9,881619.9,3051,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,62,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165751,1902432.00
04/25/2017 20:15,2,0.213,ACTIVE,212.38,334.84,59.996,1493165704,"201051344000955","219011344069620",24.81,12.30,0,330.03,340.85,5.4,3.3,0.000,681016.0,681016.0,3013,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493165751,1902433.00
04/25/2017 20:30,2,0.051,ALERT,213.29,298.77,59.986,1493166603,"201051344000645","219011344069620",29.48,11.70,0,297.87,337.24,1.5,0.0,0.000,685211.0,685211.0,3012,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493166605,1902434.00
04/25/2017 20:30,2,0.018,ALERT,211.93,297.57,59.949,1493166603,"274151322000085","219011344069620",28.43,12.00,0,295.76,336.64,0.0,0.0,0.000,906491.0,906491.0,3003,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1493166607,1902435.00
04/25/2017 20:30,2,0.072,ALERT,213.29,298.47,59.986,1493166603,"201051344000633","219011344069620",29.28,11.30,0,296.06,337.84,2.2,0.2,0.000,671612.9,671612.9,3023,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1493166609,1902436.00
04/25/2017 20:30,2,0.084,ALERT,212.83,298.77,60.028,1493166603,"201051344000469","219011344069620",28.98,10.30,0,296.96,337.54,2.5,0.5,0.000,674580.0,674580.0,3013,0,0,0,L,1122011218,0,120.88,122.68,0100,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493166611,1902437.00
04/25/2017 20:30,2,0.121,ALERT,212.38,298.77,59.965,1493166603,"201051344000646","219011344069620",15.57,10.30,0,296.36,337.54,1.9,0.0,0.000,668218.4,668218.4,3017,0,0,0,L,1122011218,0,122.01,121.55,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166612,1902438.00
