ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 20:30,2,0.041,ALERT,211.70,297.57,59.986,1493166603,"274151322000052","219011344069620",28.59,11.30,0,295.16,335.74,0.0,0.0,0.000,939537.5,939537.5,3007,0,0,0,L,1151911521,0,121.55,122.23,0100,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493166614,1902439.00
04/25/2017 20:30,2,0.127,ALERT,212.83,299.07,59.986,1493166603,"201051344000585","219011344069620",16.00,10.70,0,296.66,338.44,2.1,0.1,0.000,679427.4,679427.4,3016,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166616,1902440.00
04/25/2017 20:30,2,0.068,ALERT,212.83,299.37,59.991,1493166603,"201051344001230","219011344069620",29.42,10.30,0,297.57,336.94,2.1,0.1,0.000,672610.6,672610.6,3019,0,0,0,L,1122011218,0,122.01,121.55,0100,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493166618,1902441.00
04/25/2017 20:30,2,0.127,ALERT,213.29,299.97,59.975,1493166603,"201051344000582","219011344069620",16.28,10.70,0,298.17,337.84,2.1,0.1,0.000,662535.3,662535.3,3009,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166620,1902442.00
04/25/2017 20:30,2,0.146,ALERT,212.38,299.07,59.986,1493166603,"201051344000955","219011344069620",15.11,10.30,0,297.26,336.34,2.2,0.2,0.000,681016.5,681016.5,3014,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166622,1902443.00
04/25/2017 20:30,2,0.000,ALERT,211.93,353.47,59.986,1493166603,"274151322000094","219011344069620",38.76,11.30,0,295.76,391.04,0.0,0.0,0.000,767625.6,767625.6,3096,0,0,0,L,1151911521,0,121.55,122.46,0100,7,0,0,0,0,0,0,157,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1493166624,1902444.00
04/25/2017 20:30,2,0.094,ALERT,212.61,299.37,59.981,1493166603,"201051344000579","219011344069620",29.52,11.30,0,298.77,338.74,2.9,0.8,0.000,692136.6,692136.6,3015,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493166626,1902445.00
04/25/2017 20:30,2,0.145,ALERT,212.61,299.67,59.965,1493166603,"201051344000890","219011344069620",16.72,10.70,0,297.87,338.44,2.5,0.4,0.000,674841.1,674841.1,3014,0,0,0,L,1122011218,0,122.01,121.33,0002,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166627,1902446.00
04/25/2017 20:30,2,0.141,ALERT,212.83,299.07,59.986,1493166603,"201051344000438","219011344069620",14.33,10.00,0,297.57,338.44,2.0,0.1,0.000,677756.2,677756.2,3010,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166629,1902447.00
04/25/2017 20:30,2,0.166,ACTIVE_NO_POWER,213.06,298.47,59.986,1493166603,"201051344000417","219011344069620",11.97,10.30,0,296.96,300.27,2.0,0.0,0.000,636639.9,636639.9,3036,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166630,1902448.00
04/25/2017 20:30,2,0.018,ALERT,212.16,297.87,59.975,1493166603,"274151322000083","219011344069620",28.41,11.70,0,295.76,333.33,0.0,0.0,0.000,930000.1,930000.1,3007,0,0,0,L,1151911521,0,121.55,122.46,0100,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1493166632,1902449.00
04/25/2017 20:30,2,0.018,ALERT,212.61,297.87,59.970,1493166603,"274151322000076","219011344069620",29.28,11.30,0,295.76,338.44,0.0,0.0,0.000,991402.8,991402.8,3004,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493166634,1902450.00
04/25/2017 20:30,2,0.072,ALERT,212.61,299.67,59.981,1493166603,"201051344000868","219011344069620",29.10,11.00,0,298.47,336.94,2.2,0.2,0.000,673136.0,673136.0,3014,0,0,0,L,1122011218,0,121.10,122.46,0100,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493166636,1902451.00
04/25/2017 20:30,2,0.010,ALERT,211.93,298.47,59.970,1493166603,"274151322000095","219011344069620",28.65,11.30,0,296.66,336.64,0.0,0.0,0.000,981815.1,981815.1,3009,0,0,0,L,1151911521,0,122.01,122.01,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493166637,1902452.00
04/25/2017 20:30,2,0.059,ALERT,212.61,299.37,59.986,1493166603,"201051344000988","219011344069620",19.22,11.00,0,295.46,301.77,1.1,0.0,0.000,611619.0,611619.0,3023,0,0,0,L,1122011218,0,121.10,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493166639,1902453.00
04/25/2017 20:30,2,0.113,ALERT,212.61,298.47,59.986,1493166603,"201051344001025","219011344069620",16.60,10.30,0,296.66,338.14,1.9,0.0,0.000,677053.1,677053.1,3019,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166641,1902454.00
04/25/2017 20:30,2,0.088,ALERT,212.61,299.07,59.949,1493166603,"201051344000458","219011344069620",26.94,12.00,0,298.17,336.34,2.3,0.3,0.000,685326.9,685326.9,3010,0,0,0,L,1122011218,0,121.33,122.23,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493166643,1902455.00
04/25/2017 20:30,2,0.059,ALERT,213.29,298.77,59.991,1493166603,"201051344000853","219011344069620",29.54,10.30,0,297.87,338.14,1.8,0.0,0.000,685766.8,685766.8,3016,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1493166645,1902456.00
04/25/2017 20:30,2,0.104,ALERT,213.29,299.07,59.991,1493166603,"201051344000685","219011344069620",14.29,10.00,0,296.96,338.14,1.5,0.0,0.000,677799.1,677799.1,3023,0,0,0,L,1122011218,0,122.68,121.78,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166646,1902457.00
04/25/2017 20:30,2,0.115,ALERT,213.06,298.77,59.986,1493166603,"201051344000917","219011344069620",13.80,11.30,0,296.06,338.14,1.6,0.0,0.000,674416.3,674416.3,3019,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166648,1902458.00
04/25/2017 20:30,2,0.111,ALERT,213.06,299.07,59.986,1493166603,"201051344001145","219011344069620",14.69,9.70,0,297.26,338.44,1.6,0.0,0.000,682261.0,682261.0,3016,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166650,1902459.00
04/25/2017 20:30,2,0.135,ALERT,212.83,298.17,59.986,1493166603,"201051344000651","219011344069620",15.61,10.00,0,296.96,338.14,2.1,0.1,0.000,671051.0,671051.0,3016,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166652,1902460.00
04/25/2017 20:30,2,0.008,ALERT,211.70,297.87,59.986,1493166603,"274151322000088","219011344069620",27.12,11.30,0,295.76,314.40,0.0,0.0,0.000,891425.9,891425.9,3006,0,0,0,L,1151911521,0,122.23,122.01,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1493166654,1902461.00
04/25/2017 20:30,2,0.008,ALERT,212.38,318.91,59.981,1493166603,"274151322000068","219011344069620",39.20,11.70,0,295.46,396.15,0.0,0.0,0.000,767979.3,767979.3,3092,0,0,0,L,1151911521,0,121.78,122.46,0100,9,0,0,0,0,0,0,148,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493166656,1902462.00
04/25/2017 20:30,2,0.125,ALERT,212.38,298.77,59.981,1493166603,"201051344001135","219011344069620",15.53,10.70,0,297.26,337.24,2.0,0.0,0.000,666680.9,666680.9,3013,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166658,1902463.00
04/25/2017 20:30,2,0.080,ALERT,212.61,299.67,59.981,1493166603,"201051344000594","219011344069620",29.54,12.00,0,297.57,337.54,2.5,0.4,0.000,687253.3,687253.3,3015,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1493166659,1902464.00
04/25/2017 20:30,2,0.123,ALERT,213.06,298.77,59.954,1493166603,"201051344001203","219011344069620",14.19,10.70,0,297.26,339.04,1.8,0.0,0.000,675399.5,675399.5,3017,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493166661,1902465.00
04/25/2017 20:30,2,0.014,ALERT,211.93,297.57,59.991,1493166603,"274151322000054","219011344069620",28.37,11.70,0,295.76,325.82,0.0,0.0,0.000,909519.1,909519.1,3001,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1493166663,1902466.00
04/25/2017 20:30,2,0.072,ALERT,213.06,298.47,59.991,1493166603,"201051344000867","219011344069620",28.84,12.30,0,297.26,335.74,2.1,0.1,0.000,672076.0,672076.0,3020,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493166665,1902467.00
04/25/2017 20:30,2,0.111,ALERT,212.83,299.07,59.986,1493166603,"201051344001093","219011344069620",29.28,11.00,0,296.96,337.84,3.3,1.3,0.000,674217.2,674217.2,3014,0,0,0,L,1122011218,0,121.78,121.78,0100,9,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493166667,1902468.00
04/25/2017 20:30,2,0.031,ALERT,212.61,298.77,59.981,1493166603,"201051344000900","219011344069620",26.24,10.00,0,297.87,336.34,0.8,0.0,0.000,693276.1,693276.1,3020,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493166669,1902469.00
04/25/2017 20:30,2,0.076,ALERT,212.83,298.17,59.965,1493166603,"201051344000648","219011344069620",29.24,10.70,0,297.57,337.54,2.3,0.3,0.000,682692.8,682692.8,3015,0,0,0,L,1122011218,0,120.88,122.46,0100,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493166670,1902470.00
04/25/2017 20:30,2,0.080,ALERT,212.61,299.07,59.965,1493166603,"201051344000569","219011344069620",29.50,10.30,0,298.47,336.34,2.4,0.4,0.000,695600.2,695600.2,3010,0,0,0,L,1122011218,0,120.88,122.23,0100,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1493166672,1902471.00
04/25/2017 20:30,2,0.086,ALERT,212.83,299.07,59.981,1493166603,"201051344000983","219011344069620",27.10,10.70,0,298.17,336.64,2.3,0.3,0.000,686258.1,686258.1,3016,0,0,0,L,1122011218,0,121.33,122.23,0100,9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493166674,1902472.00
04/25/2017 20:30,2,0.055,ALERT,212.83,298.77,59.975,1493166603,"201051344001158","219011344069620",29.12,10.70,0,297.26,336.04,1.6,0.0,0.000,671928.1,671928.1,3017,0,0,0,L,1122011218,0,121.10,122.01,0100,9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1493166676,1902473.00
04/25/2017 20:30,2,0.078,ALERT,213.29,299.37,59.996,1493166603,"201051344000576","219011344069620",28.61,10.70,0,297.87,326.72,2.3,0.3,0.000,686070.3,686070.3,3020,0,0,0,L,1122011218,0,121.55,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1493166678,1902474.00
04/25/2017 20:30,2,0.031,ALERT,211.93,296.96,59.949,1493166603,"274151322000087","219011344069620",27.55,13.30,0,295.16,299.37,0.0,0.0,0.000,881619.9,881619.9,3053,0,0,0,L,1151911521,0,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1493166679,1902475.00
04/25/2017 20:45,2,0.000,ALERT,212.83,298.77,59.991,1493167503,"201051344000645","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,685211.0,685211.0,3014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167505,1902476.00
04/25/2017 20:45,2,0.000,ALERT,211.93,297.87,59.975,1493167503,"274151322000085","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,906491.0,906491.0,3005,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1493167507,1902477.00
04/25/2017 20:45,2,0.000,ALERT,213.06,298.47,59.991,1493167503,"201051344000633","219011344069620",0.00,9.70,0,294.26,300.57,0.0,0.0,0.000,671612.9,671612.9,3025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167509,1902478.00
04/25/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1493167503,"201051344000469","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,674580.1,674580.1,3015,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167511,1902479.00
04/25/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1493167503,"201051344000646","219011344069620",0.00,9.00,0,295.46,303.88,0.0,0.0,0.000,668218.4,668218.4,3019,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167512,1902480.00
04/25/2017 20:45,2,0.000,ALERT,211.48,298.47,59.975,1493167503,"274151322000052","219011344069620",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,939537.5,939537.5,3009,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1493167514,1902481.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.77,59.970,1493167503,"201051344000585","219011344069620",0.00,9.30,0,295.46,303.58,0.0,0.0,0.000,679427.4,679427.4,3018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167516,1902482.00
04/25/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1493167503,"201051344001230","219011344069620",0.00,9.00,0,296.36,304.48,0.0,0.0,0.000,672610.6,672610.6,3021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167518,1902483.00
04/25/2017 20:45,2,0.000,ALERT,213.06,299.67,60.018,1493167503,"201051344000582","219011344069620",0.00,9.00,0,296.66,304.48,0.0,0.0,0.000,662535.3,662535.3,3011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167520,1902484.00
04/25/2017 20:45,2,0.000,ALERT,212.16,298.77,59.975,1493167503,"201051344000955","219011344069620",0.00,9.00,0,296.06,304.18,0.0,0.0,0.000,681016.5,681016.5,3016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167521,1902485.00
04/25/2017 20:45,2,0.000,ALERT,211.48,296.96,59.981,1493167503,"274151322000094","219011344069620",0.00,9.70,0,294.26,368.50,0.0,0.0,0.000,767625.6,767625.6,3098,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493167523,1902486.00
04/25/2017 20:45,2,0.000,ALERT,212.38,299.37,59.975,1493167503,"201051344000579","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,692136.7,692136.7,3017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167525,1902487.00
04/25/2017 20:45,2,0.000,ALERT,212.16,299.07,59.981,1493167503,"201051344000890","219011344069620",0.00,9.30,0,296.66,305.38,0.0,0.0,0.000,674841.3,674841.3,3016,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167527,1902488.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.47,59.949,1493167503,"201051344000438","219011344069620",0.00,8.50,0,296.36,304.48,0.0,0.0,0.000,677756.3,677756.3,3012,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167529,1902489.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.17,59.981,1493167503,"201051344000417","219011344069620",0.00,9.00,0,295.46,303.88,0.0,0.0,0.000,636640.0,636640.0,3037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167530,1902490.00
04/25/2017 20:45,2,0.000,ALERT,211.70,297.57,59.975,1493167503,"274151322000083","219011344069620",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,930000.1,930000.1,3009,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1493167532,1902491.00
04/25/2017 20:45,2,0.000,ALERT,212.38,297.87,59.970,1493167503,"274151322000076","219011344069620",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,991402.8,991402.8,3006,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1493167534,1902492.00
04/25/2017 20:45,2,0.000,ALERT,212.38,299.37,59.954,1493167503,"201051344000868","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,673136.0,673136.0,3016,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167536,1902493.00
04/25/2017 20:45,2,0.000,ALERT,211.70,298.47,59.970,1493167503,"274151322000095","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,981815.1,981815.1,3011,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1493167538,1902494.00
04/25/2017 20:45,2,0.000,ALERT,212.16,298.77,60.023,1493167503,"201051344000988","219011344069620",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,611619.0,611619.0,3025,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167539,1902495.00
04/25/2017 20:45,2,0.000,ALERT,212.38,297.87,59.970,1493167503,"201051344001025","219011344069620",0.00,9.00,0,295.46,304.18,0.0,0.0,0.000,677053.1,677053.1,3021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167541,1902496.00
04/25/2017 20:45,2,0.000,ALERT,212.38,298.77,59.970,1493167503,"201051344000458","219011344069620",0.00,10.70,0,296.06,302.68,0.0,0.0,0.000,685327.0,685327.0,3012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167543,1902497.00
04/25/2017 20:45,2,0.000,ALERT,213.06,298.77,59.970,1493167503,"201051344000853","219011344069620",0.00,9.00,0,296.06,302.37,0.0,0.0,0.000,685766.8,685766.8,3018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167545,1902498.00
04/25/2017 20:45,2,0.000,ALERT,212.83,298.47,59.996,1493167503,"201051344000685","219011344069620",0.00,8.50,0,296.06,304.48,0.0,0.0,0.000,677799.1,677799.1,3025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167547,1902499.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.17,59.938,1493167503,"201051344000917","219011344069620",0.00,10.00,0,294.86,302.98,0.0,0.0,0.000,674416.3,674416.3,3021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167549,1902500.00
04/25/2017 20:45,2,0.000,ALERT,212.83,298.77,59.981,1493167503,"201051344001145","219011344069620",0.00,8.00,0,296.36,305.38,0.0,0.0,0.000,682261.0,682261.0,3018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167551,1902501.00
04/25/2017 20:45,2,0.000,ALERT,212.61,297.87,59.975,1493167503,"201051344000651","219011344069620",0.00,8.50,0,295.46,303.28,0.0,0.0,0.000,671051.0,671051.0,3018,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167553,1902502.00
04/25/2017 20:45,2,0.000,ALERT,211.25,297.26,59.975,1493167503,"274151322000088","219011344069620",0.00,10.00,0,294.56,300.87,0.0,0.0,0.000,891425.9,891425.9,3008,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1493167554,1902503.00
04/25/2017 20:45,2,0.000,ALERT,212.38,296.66,59.975,1493167503,"274151322000068","219011344069620",0.00,10.00,0,294.26,373.91,0.0,0.0,0.000,767979.3,767979.3,3094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1493167556,1902504.00
04/25/2017 20:45,2,0.000,ALERT,212.16,298.47,59.996,1493167503,"201051344001135","219011344069620",0.00,9.00,0,296.06,304.18,0.0,0.0,0.000,666680.9,666680.9,3015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167558,1902505.00
04/25/2017 20:45,2,0.000,ALERT,212.16,299.37,59.981,1493167503,"201051344000594","219011344069620",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,687253.3,687253.3,3017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167560,1902506.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.17,59.970,1493167503,"201051344001203","219011344069620",0.00,9.30,0,295.76,305.68,0.0,0.0,0.000,675399.5,675399.5,3019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167561,1902507.00
04/25/2017 20:45,2,0.000,ALERT,211.48,297.87,59.965,1493167503,"274151322000054","219011344069620",0.00,10.30,0,294.56,301.17,0.0,0.0,0.000,909519.1,909519.1,3003,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1493167563,1902508.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.47,59.975,1493167503,"201051344000867","219011344069620",0.00,10.70,0,295.76,302.37,0.0,0.0,0.000,672076.0,672076.0,3022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167565,1902509.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.47,59.975,1493167503,"201051344001093","219011344069620",0.00,9.70,0,295.76,303.58,0.0,0.0,0.000,674217.4,674217.4,3016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167567,1902510.00
04/25/2017 20:45,2,0.000,ALERT,212.38,298.77,59.975,1493167503,"201051344000900","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,693276.1,693276.1,3022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167569,1902511.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.17,59.938,1493167503,"201051344000648","219011344069620",0.00,9.00,0,295.46,302.07,0.0,0.0,0.000,682692.8,682692.8,3017,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1493167570,1902512.00
04/25/2017 20:45,2,0.000,ALERT,212.38,299.07,59.975,1493167503,"201051344000569","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,695600.3,695600.3,3012,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167572,1902513.00
04/25/2017 20:45,2,0.000,ALERT,212.38,299.37,59.975,1493167503,"201051344000983","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,686258.1,686258.1,3018,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167574,1902514.00
04/25/2017 20:45,2,0.000,ALERT,212.61,298.77,59.975,1493167503,"201051344001158","219011344069620",0.00,9.30,0,295.46,301.17,0.0,0.0,0.000,671928.1,671928.1,3019,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493167576,1902515.00
04/25/2017 20:45,2,0.000,ALERT,212.83,299.37,59.981,1493167503,"201051344000576","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,686070.3,686070.3,3022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1493167577,1902516.00
04/25/2017 20:45,2,0.000,ALERT,211.70,296.36,59.965,1493167503,"274151322000087","219011344069620",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,881619.9,881619.9,3055,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1493167579,1902517.00
04/25/2017 21:00,2,0.000,ALERT,212.61,298.47,59.986,1493168404,"201051344000645","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,685211.0,685211.0,3016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168406,1902518.00
04/25/2017 21:00,2,0.000,ALERT,211.48,296.66,59.981,1493168404,"274151322000085","219011344069620",0.00,9.30,0,294.56,300.57,0.0,0.0,0.000,906491.0,906491.0,3007,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168408,1902519.00
04/25/2017 21:00,2,0.000,ALERT,212.83,298.17,59.986,1493168404,"201051344000633","219011344069620",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,671612.9,671612.9,3027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168409,1902520.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.47,59.991,1493168404,"201051344000469","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,674580.1,674580.1,3017,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168411,1902521.00
04/25/2017 21:00,2,0.000,ALERT,211.48,297.57,59.986,1493168404,"201051344000646","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,668218.4,668218.4,3021,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168413,1902522.00
04/25/2017 21:00,2,0.000,ALERT,211.25,297.57,59.991,1493168404,"274151322000052","219011344069620",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,939537.5,939537.5,3011,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168415,1902523.00
04/25/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1493168404,"201051344000585","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,679427.4,679427.4,3020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168417,1902524.00
04/25/2017 21:00,2,0.000,ALERT,211.70,298.17,59.991,1493168404,"201051344001230","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,672610.6,672610.6,3023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168418,1902525.00
04/25/2017 21:00,2,0.000,ALERT,212.38,298.77,59.986,1493168404,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,662535.3,662535.3,3013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168420,1902526.00
04/25/2017 21:00,2,0.000,ALERT,211.48,297.57,59.981,1493168404,"201051344000955","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,681016.5,681016.5,3018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168422,1902527.00
04/25/2017 21:00,2,0.000,ALERT,211.48,296.36,59.981,1493168404,"274151322000094","219011344069620",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,767625.6,767625.6,3100,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168424,1902528.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.77,59.986,1493168404,"201051344000579","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,692136.7,692136.7,3019,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168426,1902529.00
04/25/2017 21:00,2,0.000,ALERT,211.70,298.17,60.023,1493168404,"201051344000890","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,674841.3,674841.3,3018,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168428,1902530.00
04/25/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1493168404,"201051344000438","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,677756.3,677756.3,3014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168429,1902531.00
04/25/2017 21:00,2,0.000,ALERT,212.16,297.26,59.986,1493168404,"201051344000417","219011344069620",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,636640.0,636640.0,3039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168431,1902532.00
04/25/2017 21:00,2,0.000,ALERT,211.48,297.26,59.986,1493168404,"274151322000083","219011344069620",0.00,9.00,0,294.56,301.47,0.0,0.0,0.000,930000.1,930000.1,3011,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168433,1902533.00
04/25/2017 21:00,2,0.000,ALERT,211.93,297.26,59.986,1493168404,"274151322000076","219011344069620",0.00,8.50,0,294.56,300.87,0.0,0.0,0.000,991402.8,991402.8,3008,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168435,1902534.00
04/25/2017 21:00,2,0.000,ALERT,212.16,299.37,59.991,1493168404,"201051344000868","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,673136.0,673136.0,3018,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168437,1902535.00
04/25/2017 21:00,2,0.000,ALERT,211.48,297.57,59.991,1493168404,"274151322000095","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,981815.1,981815.1,3013,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168439,1902536.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1493168404,"201051344000988","219011344069620",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,611619.0,611619.0,3027,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168441,1902537.00
04/25/2017 21:00,2,0.000,ALERT,211.70,296.96,59.996,1493168404,"201051344001025","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,677053.1,677053.1,3023,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168442,1902538.00
04/25/2017 21:00,2,0.000,ALERT,211.93,298.47,59.986,1493168404,"201051344000458","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,685327.0,685327.0,3014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168444,1902539.00
04/25/2017 21:00,2,0.000,ALERT,212.61,298.77,59.986,1493168404,"201051344000853","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,685766.8,685766.8,3020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168446,1902540.00
04/25/2017 21:00,2,0.000,ALERT,212.16,297.87,59.996,1493168404,"201051344000685","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,677799.1,677799.1,3027,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168448,1902541.00
04/25/2017 21:00,2,0.000,ALERT,212.16,297.26,59.986,1493168404,"201051344000917","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,674416.3,674416.3,3023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168449,1902542.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.17,59.986,1493168404,"201051344001145","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,682261.0,682261.0,3020,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168451,1902543.00
04/25/2017 21:00,2,0.000,ALERT,211.93,296.96,59.965,1493168404,"201051344000651","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,671051.0,671051.0,3020,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168453,1902544.00
04/25/2017 21:00,2,0.000,ALERT,210.80,296.96,59.954,1493168404,"274151322000088","219011344069620",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,891425.9,891425.9,3010,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168455,1902545.00
04/25/2017 21:00,2,0.000,ALERT,211.93,296.06,59.954,1493168404,"274151322000068","219011344069620",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,767979.3,767979.3,3096,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168457,1902546.00
04/25/2017 21:00,2,0.000,ALERT,211.48,297.57,59.996,1493168404,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,666680.9,666680.9,3017,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168459,1902547.00
04/25/2017 21:00,2,0.000,ALERT,211.70,299.07,59.986,1493168404,"201051344000594","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,687253.3,687253.3,3019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168460,1902548.00
04/25/2017 21:00,2,0.000,ALERT,211.93,297.26,59.991,1493168404,"201051344001203","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,675399.5,675399.5,3021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168462,1902549.00
04/25/2017 21:00,2,0.000,ALERT,211.25,296.36,60.002,1493168404,"274151322000054","219011344069620",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,909519.1,909519.1,3005,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168464,1902550.00
04/25/2017 21:00,2,0.000,ALERT,212.38,298.17,60.002,1493168404,"201051344000867","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,672076.0,672076.0,3024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168466,1902551.00
04/25/2017 21:00,2,0.000,ALERT,211.93,297.57,59.981,1493168404,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,674217.4,674217.4,3018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168468,1902552.00
04/25/2017 21:00,2,0.000,ALERT,211.93,298.17,59.975,1493168404,"201051344000900","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,693276.1,693276.1,3024,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168470,1902553.00
04/25/2017 21:00,2,0.000,ALERT,212.16,297.57,59.981,1493168404,"201051344000648","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,682692.8,682692.8,3019,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168471,1902554.00
04/25/2017 21:00,2,0.000,ALERT,212.16,299.07,59.933,1493168404,"201051344000569","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,695600.3,695600.3,3014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493168473,1902555.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.77,59.981,1493168404,"201051344000983","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,686258.1,686258.1,3020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168475,1902556.00
04/25/2017 21:00,2,0.000,ALERT,212.16,298.17,59.981,1493168404,"201051344001158","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,671928.1,671928.1,3021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168477,1902557.00
04/25/2017 21:00,2,0.000,ALERT,212.61,298.77,59.981,1493168404,"201051344000576","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,686070.3,686070.3,3024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168479,1902558.00
04/25/2017 21:00,2,0.000,ALERT,211.48,296.36,59.975,1493168404,"274151322000087","219011344069620",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,881619.9,881619.9,3057,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493168480,1902559.00
04/25/2017 21:15,2,0.000,ALERT,211.93,297.57,59.954,1493169304,"201051344000645","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,685211.0,685211.0,3018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169306,1902560.00
04/25/2017 21:15,2,0.000,ALERT,210.80,295.46,59.954,1493169304,"274151322000085","219011344069620",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,906491.0,906491.0,3009,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169307,1902561.00
04/25/2017 21:15,2,0.000,ALERT,212.16,297.26,59.954,1493169304,"201051344000633","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,671612.9,671612.9,3029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169309,1902562.00
04/25/2017 21:15,2,0.000,ALERT,211.48,297.57,59.949,1493169304,"201051344000469","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,674580.1,674580.1,3019,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169311,1902563.00
04/25/2017 21:15,2,0.000,ALERT,211.03,296.96,59.944,1493169304,"201051344000646","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,668218.4,668218.4,3023,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169313,1902564.00
04/25/2017 21:15,2,0.000,ALERT,210.35,295.46,59.954,1493169304,"274151322000052","219011344069620",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,939537.5,939537.5,3013,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169315,1902565.00
04/25/2017 21:15,2,0.000,ALERT,211.25,297.26,59.965,1493169304,"201051344000585","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,679427.4,679427.4,3022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169316,1902566.00
04/25/2017 21:15,2,0.000,ALERT,211.25,297.57,60.007,1493169304,"201051344001230","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,672610.6,672610.6,3025,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169318,1902567.00
04/25/2017 21:15,2,0.000,ALERT,211.70,298.17,59.928,1493169304,"201051344000582","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,662535.3,662535.3,3015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169320,1902568.00
04/25/2017 21:15,2,0.000,ALERT,211.03,297.26,59.933,1493169304,"201051344000955","219011344069620",0.00,7.70,0,295.76,299.07,0.0,0.0,0.000,681016.5,681016.5,3020,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169322,1902569.00
04/25/2017 21:15,2,0.000,ALERT,210.57,295.76,59.970,1493169304,"274151322000094","219011344069620",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,767625.6,767625.6,3102,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169324,1902570.00
04/25/2017 21:15,2,0.000,ALERT,211.48,298.47,59.928,1493169304,"201051344000579","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,692136.7,692136.7,3021,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169325,1902571.00
04/25/2017 21:15,2,0.000,ALERT,211.25,297.57,59.975,1493169304,"201051344000890","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,674841.3,674841.3,3020,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169327,1902572.00
04/25/2017 21:15,2,0.000,ALERT,211.48,297.26,60.002,1493169304,"201051344000438","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,677756.3,677756.3,3016,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169329,1902573.00
04/25/2017 21:15,2,0.000,ALERT,211.48,296.66,59.981,1493169304,"201051344000417","219011344069620",0.00,7.30,0,295.46,298.77,0.0,0.0,0.000,636640.0,636640.0,3041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169331,1902574.00
04/25/2017 21:15,2,0.000,ALERT,210.57,296.66,59.981,1493169304,"274151322000083","219011344069620",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,930000.1,930000.1,3013,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169332,1902575.00
04/25/2017 21:15,2,0.000,ALERT,211.25,295.76,59.981,1493169304,"274151322000076","219011344069620",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,991402.8,991402.8,3010,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169334,1902576.00
04/25/2017 21:15,2,0.000,ALERT,211.48,298.77,59.986,1493169304,"201051344000868","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,673136.0,673136.0,3020,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169336,1902577.00
04/25/2017 21:15,2,0.000,ALERT,210.57,297.26,60.018,1493169304,"274151322000095","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,981815.1,981815.1,3015,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169338,1902578.00
04/25/2017 21:15,2,0.000,ALERT,211.48,298.17,59.986,1493169304,"201051344000988","219011344069620",0.00,8.00,0,293.96,300.27,0.0,0.0,0.000,611619.0,611619.0,3029,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169340,1902579.00
04/25/2017 21:15,2,0.000,ALERT,211.03,296.36,59.996,1493169304,"201051344001025","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,677053.1,677053.1,3025,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169342,1902580.00
04/25/2017 21:15,2,0.000,ALERT,211.25,298.17,59.986,1493169304,"201051344000458","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,685327.0,685327.0,3016,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169344,1902581.00
04/25/2017 21:15,2,0.000,ALERT,212.16,297.87,59.991,1493169304,"201051344000853","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,685766.8,685766.8,3022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169345,1902582.00
04/25/2017 21:15,2,0.000,ALERT,211.70,297.57,59.991,1493169304,"201051344000685","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,677799.1,677799.1,3029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169347,1902583.00
