ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 21:15,2,0.000,ALERT,211.48,296.66,59.944,1493169304,"201051344000917","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,674416.3,674416.3,3025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169349,1902584.00
04/25/2017 21:15,2,0.000,ALERT,211.70,297.57,59.991,1493169304,"201051344001145","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,682261.0,682261.0,3022,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169351,1902585.00
04/25/2017 21:15,2,0.000,ALERT,211.25,296.36,59.954,1493169304,"201051344000651","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,671051.0,671051.0,3022,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169352,1902586.00
04/25/2017 21:15,2,0.000,ALERT,210.35,295.46,59.991,1493169304,"274151322000088","219011344069620",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,891425.9,891425.9,3012,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169354,1902587.00
04/25/2017 21:15,2,0.000,ALERT,211.25,295.16,59.954,1493169304,"274151322000068","219011344069620",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,767979.3,767979.3,3098,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169356,1902588.00
04/25/2017 21:15,2,0.000,ALERT,210.80,296.96,59.996,1493169304,"201051344001135","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,666680.9,666680.9,3019,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169358,1902589.00
04/25/2017 21:15,2,0.000,ALERT,211.25,298.47,59.996,1493169304,"201051344000594","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,687253.3,687253.3,3021,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169360,1902590.00
04/25/2017 21:15,2,0.000,ALERT,211.48,296.96,60.002,1493169304,"201051344001203","219011344069620",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,675399.5,675399.5,3023,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169361,1902591.00
04/25/2017 21:15,2,0.000,ALERT,210.57,296.96,59.996,1493169304,"274151322000054","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,909519.1,909519.1,3007,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169363,1902592.00
04/25/2017 21:15,2,0.000,ALERT,211.70,297.26,60.039,1493169304,"201051344000867","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,672076.0,672076.0,3026,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169365,1902593.00
04/25/2017 21:15,2,0.000,ALERT,211.25,297.26,59.954,1493169304,"201051344001093","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,674217.4,674217.4,3020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169367,1902594.00
04/25/2017 21:15,2,0.000,ALERT,211.48,297.57,59.996,1493169304,"201051344000900","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,693276.1,693276.1,3026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169369,1902595.00
04/25/2017 21:15,2,0.000,ALERT,211.70,296.96,60.002,1493169304,"201051344000648","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,682692.8,682692.8,3021,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169371,1902596.00
04/25/2017 21:15,2,0.000,ALERT,211.48,298.17,59.996,1493169304,"201051344000569","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,695600.3,695600.3,3016,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169372,1902597.00
04/25/2017 21:15,2,0.000,ALERT,211.48,298.17,60.002,1493169304,"201051344000983","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,686258.1,686258.1,3022,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169374,1902598.00
04/25/2017 21:15,2,0.000,ALERT,211.48,297.57,59.975,1493169304,"201051344001158","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,671928.1,671928.1,3023,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169376,1902599.00
04/25/2017 21:15,2,0.000,ALERT,211.93,298.17,59.991,1493169304,"201051344000576","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,686070.3,686070.3,3026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493169378,1902600.00
04/25/2017 21:15,2,0.000,ALERT,210.80,295.16,59.991,1493169304,"274151322000087","219011344069620",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,881619.9,881619.9,3059,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493169379,1902601.00
04/25/2017 21:30,2,0.000,ALERT,212.16,297.57,60.018,1493170203,"201051344000645","219011344069620",0.00,7.70,0,284.04,299.37,0.0,0.0,0.000,685211.0,685211.0,3020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170205,1902602.00
04/25/2017 21:30,2,0.000,ALERT,210.80,296.06,59.996,1493170203,"274151322000085","219011344069620",0.00,8.00,0,282.54,298.77,0.0,0.0,0.000,906491.0,906491.0,3011,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170207,1902603.00
04/25/2017 21:30,2,0.000,ALERT,212.16,297.57,59.996,1493170203,"201051344000633","219011344069620",0.00,7.30,0,282.24,298.77,0.0,0.0,0.000,671612.9,671612.9,3031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170209,1902604.00
04/25/2017 21:30,2,0.000,ALERT,211.70,297.87,59.996,1493170203,"201051344000469","219011344069620",0.00,6.70,0,283.14,299.07,0.0,0.0,0.000,674580.1,674580.1,3021,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170211,1902605.00
04/25/2017 21:30,2,0.000,ALERT,211.03,297.26,60.002,1493170203,"201051344000646","219011344069620",0.00,7.00,0,283.14,298.47,0.0,0.0,0.000,668218.4,668218.4,3025,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170213,1902606.00
04/25/2017 21:30,2,0.000,ALERT,210.57,297.26,60.018,1493170203,"274151322000052","219011344069620",0.00,7.70,0,282.54,298.77,0.0,0.0,0.000,939537.5,939537.5,3015,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170215,1902607.00
04/25/2017 21:30,2,0.000,ALERT,211.25,297.26,59.991,1493170203,"201051344000585","219011344069620",0.00,7.30,0,283.14,298.77,0.0,0.0,0.000,679427.4,679427.4,3024,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170216,1902608.00
04/25/2017 21:30,2,0.000,ALERT,211.25,297.26,59.996,1493170203,"201051344001230","219011344069620",0.00,7.00,0,283.74,298.77,0.0,0.0,0.000,672610.6,672610.6,3027,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170218,1902609.00
04/25/2017 21:30,2,0.000,ALERT,211.70,298.17,60.007,1493170203,"201051344000582","219011344069620",0.00,6.70,0,284.34,299.37,0.0,0.0,0.000,662535.3,662535.3,3017,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170220,1902610.00
04/25/2017 21:30,2,0.000,ALERT,210.80,297.26,59.986,1493170203,"201051344000955","219011344069620",0.00,7.00,0,283.44,298.47,0.0,0.0,0.000,681016.5,681016.5,3022,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170222,1902611.00
04/25/2017 21:30,2,0.000,ALERT,210.80,295.76,59.991,1493170203,"274151322000094","219011344069620",0.00,7.00,0,281.94,298.17,0.0,0.0,0.000,767625.6,767625.6,3104,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170224,1902612.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.87,60.034,1493170203,"201051344000579","219011344069620",0.00,7.70,0,284.94,300.27,0.0,0.0,0.000,692136.7,692136.7,3023,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170225,1902613.00
04/25/2017 21:30,2,0.000,ALERT,211.03,297.57,59.991,1493170203,"201051344000890","219011344069620",0.00,7.30,0,284.04,299.97,0.0,0.0,0.000,674841.3,674841.3,3022,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170227,1902614.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.26,59.986,1493170203,"201051344000438","219011344069620",0.00,6.70,0,283.74,299.07,0.0,0.0,0.000,677756.3,677756.3,3018,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170229,1902615.00
04/25/2017 21:30,2,0.000,ALERT,211.25,296.66,60.002,1493170203,"201051344000417","219011344069620",0.00,7.00,0,283.14,298.17,0.0,0.0,0.000,636640.0,636640.0,3043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170231,1902616.00
04/25/2017 21:30,2,0.000,ALERT,210.80,296.66,59.991,1493170203,"274151322000083","219011344069620",0.00,7.70,0,282.84,298.77,0.0,0.0,0.000,930000.1,930000.1,3015,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170232,1902617.00
04/25/2017 21:30,2,0.000,ALERT,211.48,296.06,59.991,1493170203,"274151322000076","219011344069620",0.00,7.30,0,282.54,299.07,0.0,0.0,0.000,991402.8,991402.8,3012,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170234,1902618.00
04/25/2017 21:30,2,0.000,ALERT,211.25,298.17,59.991,1493170203,"201051344000868","219011344069620",0.00,7.30,0,284.94,300.57,0.0,0.0,0.000,673136.0,673136.0,3022,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170236,1902619.00
04/25/2017 21:30,2,0.000,ALERT,210.80,297.57,59.944,1493170203,"274151322000095","219011344069620",0.00,7.00,0,283.44,299.67,0.0,0.0,0.000,981815.1,981815.1,3017,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170238,1902620.00
04/25/2017 21:30,2,0.000,ALERT,211.25,297.57,59.981,1493170203,"201051344000988","219011344069620",0.00,7.70,0,281.94,299.37,0.0,0.0,0.000,611619.0,611619.0,3031,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170240,1902621.00
04/25/2017 21:30,2,0.000,ALERT,211.03,296.36,59.986,1493170203,"201051344001025","219011344069620",0.00,6.70,0,282.84,299.07,0.0,0.0,0.000,677053.1,677053.1,3027,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170242,1902622.00
04/25/2017 21:30,2,0.000,ALERT,211.25,297.87,59.986,1493170203,"201051344000458","219011344069620",0.00,8.50,0,284.04,300.27,0.0,0.0,0.000,685327.0,685327.0,3018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170244,1902623.00
04/25/2017 21:30,2,0.000,ALERT,211.93,297.57,59.981,1493170203,"201051344000853","219011344069620",0.00,7.00,0,284.04,299.97,0.0,0.0,0.000,685766.8,685766.8,3024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170246,1902624.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.26,59.981,1493170203,"201051344000685","219011344069620",0.00,7.00,0,283.74,298.77,0.0,0.0,0.000,677799.1,677799.1,3031,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170248,1902625.00
04/25/2017 21:30,2,0.000,ALERT,211.48,296.96,59.981,1493170203,"201051344000917","219011344069620",0.00,8.00,0,282.54,298.17,0.0,0.0,0.000,674416.3,674416.3,3027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170249,1902626.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.57,59.986,1493170203,"201051344001145","219011344069620",0.00,6.70,0,283.74,299.37,0.0,0.0,0.000,682261.0,682261.0,3024,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170251,1902627.00
04/25/2017 21:30,2,0.000,ALERT,211.25,296.36,59.981,1493170203,"201051344000651","219011344069620",0.00,6.30,0,282.84,298.17,0.0,0.0,0.000,671051.0,671051.0,3024,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170253,1902628.00
04/25/2017 21:30,2,0.000,ALERT,210.35,295.76,59.981,1493170203,"274151322000088","219011344069620",0.00,7.70,0,282.54,298.17,0.0,0.0,0.000,891425.9,891425.9,3014,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170255,1902629.00
04/25/2017 21:30,2,0.000,ALERT,211.48,295.76,59.986,1493170203,"274151322000068","219011344069620",0.00,8.00,0,281.94,297.57,0.0,0.0,0.000,767979.3,767979.3,3100,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170257,1902630.00
04/25/2017 21:30,2,0.000,ALERT,211.03,297.26,59.981,1493170203,"201051344001135","219011344069620",0.00,7.00,0,283.44,299.07,0.0,0.0,0.000,666680.9,666680.9,3021,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170258,1902631.00
04/25/2017 21:30,2,0.000,ALERT,211.25,298.17,59.991,1493170203,"201051344000594","219011344069620",0.00,7.70,0,284.04,299.67,0.0,0.0,0.000,687253.3,687253.3,3023,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170260,1902632.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.26,59.986,1493170203,"201051344001203","219011344069620",0.00,7.00,0,283.14,300.27,0.0,0.0,0.000,675399.5,675399.5,3025,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170262,1902633.00
04/25/2017 21:30,2,0.000,ALERT,210.57,297.26,59.991,1493170203,"274151322000054","219011344069620",0.00,8.00,0,282.54,298.47,0.0,0.0,0.000,909519.1,909519.1,3009,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170264,1902634.00
04/25/2017 21:30,2,0.000,ALERT,211.70,297.57,60.002,1493170203,"201051344000867","219011344069620",0.00,8.00,0,283.44,299.37,0.0,0.0,0.000,672076.0,672076.0,3028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170265,1902635.00
04/25/2017 21:30,2,0.000,ALERT,211.25,297.26,59.996,1493170203,"201051344001093","219011344069620",0.00,7.70,0,283.44,298.47,0.0,0.0,0.000,674217.4,674217.4,3022,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170267,1902636.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.57,60.007,1493170203,"201051344000900","219011344069620",0.00,7.00,0,284.04,299.37,0.0,0.0,0.000,693276.1,693276.1,3028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170269,1902637.00
04/25/2017 21:30,2,0.000,ALERT,211.70,297.26,60.007,1493170203,"201051344000648","219011344069620",0.00,6.70,0,283.44,299.37,0.0,0.0,0.000,682692.8,682692.8,3023,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170271,1902638.00
04/25/2017 21:30,2,0.000,ALERT,211.70,298.47,60.002,1493170203,"201051344000569","219011344069620",0.00,7.00,0,284.64,299.97,0.0,0.0,0.000,695600.3,695600.3,3018,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170273,1902639.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.87,60.002,1493170203,"201051344000983","219011344069620",0.00,7.30,0,284.64,299.67,0.0,0.0,0.000,686258.1,686258.1,3024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493170275,1902640.00
04/25/2017 21:30,2,0.000,ALERT,211.48,297.26,60.002,1493170203,"201051344001158","219011344069620",0.00,7.00,0,283.44,298.77,0.0,0.0,0.000,671928.1,671928.1,3025,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170276,1902641.00
04/25/2017 21:30,2,0.000,ALERT,211.93,298.17,60.002,1493170203,"201051344000576","219011344069620",0.00,7.00,0,284.34,299.37,0.0,0.0,0.000,686070.3,686070.3,3028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170278,1902642.00
04/25/2017 21:30,2,0.000,ALERT,211.03,295.76,59.996,1493170203,"274151322000087","219011344069620",0.00,8.50,0,281.94,297.57,0.0,0.0,0.000,881619.9,881619.9,3061,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493170280,1902643.00
04/25/2017 21:45,2,0.000,ALERT,211.93,297.87,60.012,1493171104,"201051344000645","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,685211.0,685211.0,3022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171106,1902644.00
04/25/2017 21:45,2,0.000,ALERT,211.03,296.36,59.996,1493171104,"274151322000085","219011344069620",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,906491.0,906491.0,3013,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171108,1902645.00
04/25/2017 21:45,2,0.000,ALERT,212.16,297.87,59.996,1493171104,"201051344000633","219011344069620",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,671612.9,671612.9,3033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171110,1902646.00
04/25/2017 21:45,2,0.000,ALERT,211.48,297.87,59.991,1493171104,"201051344000469","219011344069620",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,674580.1,674580.1,3023,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171112,1902647.00
04/25/2017 21:45,2,0.000,ALERT,211.03,296.96,59.991,1493171104,"201051344000646","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,668218.4,668218.4,3027,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171113,1902648.00
04/25/2017 21:45,2,0.000,ALERT,210.57,296.66,60.002,1493171104,"274151322000052","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,939537.5,939537.5,3017,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171115,1902649.00
04/25/2017 21:45,2,0.000,ALERT,211.25,296.96,59.996,1493171104,"201051344000585","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,679427.4,679427.4,3026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171117,1902650.00
04/25/2017 21:45,2,0.000,ALERT,211.03,297.26,60.002,1493171104,"201051344001230","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,672610.6,672610.6,3029,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171119,1902651.00
04/25/2017 21:45,2,0.000,ALERT,211.70,297.87,59.959,1493171104,"201051344000582","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,662535.3,662535.3,3019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171120,1902652.00
04/25/2017 21:45,2,0.000,ALERT,211.03,297.26,59.996,1493171104,"201051344000955","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,681016.5,681016.5,3024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171122,1902653.00
04/25/2017 21:45,2,0.000,ALERT,211.03,296.06,59.996,1493171104,"274151322000094","219011344069620",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,767625.6,767625.6,3106,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171124,1902654.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.47,59.996,1493171104,"201051344000579","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,692136.7,692136.7,3025,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171126,1902655.00
04/25/2017 21:45,2,0.000,ALERT,211.25,297.87,60.007,1493171104,"201051344000890","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,674841.3,674841.3,3024,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171128,1902656.00
04/25/2017 21:45,2,0.000,ALERT,211.48,297.26,60.018,1493171104,"201051344000438","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,677756.3,677756.3,3020,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171129,1902657.00
04/25/2017 21:45,2,0.000,ALERT,211.48,296.96,60.044,1493171104,"201051344000417","219011344069620",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,636640.0,636640.0,3045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171131,1902658.00
04/25/2017 21:45,2,0.000,ALERT,211.25,297.57,60.007,1493171104,"274151322000083","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,930000.1,930000.1,3017,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171133,1902659.00
04/25/2017 21:45,2,0.000,ALERT,211.70,296.66,60.007,1493171104,"274151322000076","219011344069620",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,991402.8,991402.8,3014,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171135,1902660.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.77,59.970,1493171104,"201051344000868","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,673136.0,673136.0,3024,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171137,1902661.00
04/25/2017 21:45,2,0.000,ALERT,211.03,298.17,60.007,1493171104,"274151322000095","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,981815.1,981815.1,3019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171138,1902662.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.17,59.981,1493171104,"201051344000988","219011344069620",0.00,7.30,0,293.36,299.37,0.0,0.0,0.000,611619.0,611619.0,3033,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171140,1902663.00
04/25/2017 21:45,2,0.000,ALERT,211.25,296.36,60.023,1493171104,"201051344001025","219011344069620",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,677053.1,677053.1,3029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171142,1902664.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.17,60.018,1493171104,"201051344000458","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,685327.0,685327.0,3020,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171144,1902665.00
04/25/2017 21:45,2,0.000,ALERT,212.16,298.17,60.034,1493171104,"201051344000853","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,685766.8,685766.8,3026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171146,1902666.00
04/25/2017 21:45,2,0.000,ALERT,211.48,297.26,60.012,1493171104,"201051344000685","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,677799.1,677799.1,3033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171147,1902667.00
04/25/2017 21:45,2,0.000,ALERT,211.48,296.66,60.018,1493171104,"201051344000917","219011344069620",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,674416.3,674416.3,3029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171149,1902668.00
04/25/2017 21:45,2,0.000,ALERT,211.48,297.57,60.007,1493171104,"201051344001145","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,682261.0,682261.0,3026,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171151,1902669.00
04/25/2017 21:45,2,0.000,ALERT,211.48,296.66,60.012,1493171104,"201051344000651","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,671051.0,671051.0,3026,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171153,1902670.00
04/25/2017 21:45,2,0.000,ALERT,210.57,296.66,60.002,1493171104,"274151322000088","219011344069620",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,891425.9,891425.9,3016,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171155,1902671.00
04/25/2017 21:45,2,0.000,ALERT,211.48,295.76,60.002,1493171104,"274151322000068","219011344069620",0.00,7.70,0,293.36,296.96,0.0,0.0,0.000,767979.3,767979.3,3102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171156,1902672.00
04/25/2017 21:45,2,0.000,ALERT,211.03,297.26,60.012,1493171104,"201051344001135","219011344069620",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,666680.9,666680.9,3023,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171158,1902673.00
04/25/2017 21:45,2,0.000,ALERT,211.48,299.07,60.007,1493171104,"201051344000594","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,687253.3,687253.3,3025,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171160,1902674.00
04/25/2017 21:45,2,0.000,ALERT,211.48,296.96,60.039,1493171104,"201051344001203","219011344069620",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,675399.5,675399.5,3027,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171162,1902675.00
04/25/2017 21:45,2,0.000,ALERT,211.03,296.96,60.007,1493171104,"274151322000054","219011344069620",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,909519.1,909519.1,3011,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171164,1902676.00
04/25/2017 21:45,2,0.000,ALERT,211.93,297.87,60.012,1493171104,"201051344000867","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,672076.0,672076.0,3030,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171166,1902677.00
04/25/2017 21:45,2,0.000,ALERT,211.25,297.26,60.012,1493171104,"201051344001093","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,674217.4,674217.4,3024,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171168,1902678.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.47,60.012,1493171104,"201051344000900","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,693276.1,693276.1,3030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493171169,1902679.00
04/25/2017 21:45,2,0.000,ALERT,211.70,297.57,60.039,1493171104,"201051344000648","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,682692.8,682692.8,3025,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171171,1902680.00
04/25/2017 21:45,2,0.000,ALERT,211.70,298.77,60.007,1493171104,"201051344000569","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,695600.3,695600.3,3020,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171173,1902681.00
04/25/2017 21:45,2,0.000,ALERT,211.48,298.47,60.012,1493171104,"201051344000983","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,686258.1,686258.1,3026,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171175,1902682.00
04/25/2017 21:45,2,0.000,ALERT,211.48,297.87,60.007,1493171104,"201051344001158","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,671928.1,671928.1,3027,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171177,1902683.00
04/25/2017 21:45,2,0.000,ALERT,212.16,298.77,60.012,1493171104,"201051344000576","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,686070.3,686070.3,3030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171178,1902684.00
04/25/2017 21:45,2,0.000,ALERT,211.03,296.06,60.012,1493171104,"274151322000087","219011344069620",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,881619.9,881619.9,3063,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493171180,1902685.00
04/25/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1493172003,"201051344000645","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,685211.0,685211.0,3024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172005,1902686.00
04/25/2017 22:00,2,0.000,ALERT,211.03,297.26,60.012,1493172003,"274151322000085","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,906491.0,906491.0,3015,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172007,1902687.00
04/25/2017 22:00,2,0.000,ALERT,212.38,297.87,60.012,1493172003,"201051344000633","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,671612.9,671612.9,3035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172009,1902688.00
04/25/2017 22:00,2,0.000,ALERT,211.70,297.87,60.012,1493172003,"201051344000469","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,674580.1,674580.1,3025,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172011,1902689.00
04/25/2017 22:00,2,0.000,ALERT,211.48,298.17,59.996,1493172003,"201051344000646","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,668218.4,668218.4,3029,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172013,1902690.00
04/25/2017 22:00,2,0.000,ALERT,210.80,297.87,60.002,1493172003,"274151322000052","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,939537.5,939537.5,3019,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172014,1902691.00
04/25/2017 22:00,2,0.000,ALERT,211.93,298.47,60.007,1493172003,"201051344000585","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,679427.4,679427.4,3028,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172016,1902692.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.47,60.002,1493172003,"201051344001230","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,672610.6,672610.6,3031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172018,1902693.00
04/25/2017 22:00,2,0.000,ALERT,212.16,299.07,59.954,1493172003,"201051344000582","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,662535.3,662535.3,3021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172020,1902694.00
04/25/2017 22:00,2,0.000,ALERT,211.48,298.17,59.996,1493172003,"201051344000955","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,681016.5,681016.5,3026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172021,1902695.00
04/25/2017 22:00,2,0.000,ALERT,211.25,296.36,59.991,1493172003,"274151322000094","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,767625.6,767625.6,3108,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172023,1902696.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.77,60.002,1493172003,"201051344000579","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,692136.7,692136.7,3027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172025,1902697.00
04/25/2017 22:00,2,0.000,ALERT,211.48,298.77,60.034,1493172003,"201051344000890","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,674841.3,674841.3,3026,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172027,1902698.00
04/25/2017 22:00,2,0.000,ALERT,211.93,298.17,59.996,1493172003,"201051344000438","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,677756.3,677756.3,3022,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172029,1902699.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.57,60.034,1493172003,"201051344000417","219011344069620",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,636640.0,636640.0,3047,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172031,1902700.00
04/25/2017 22:00,2,0.000,ALERT,211.03,297.26,59.986,1493172003,"274151322000083","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,930000.1,930000.1,3019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172032,1902701.00
04/25/2017 22:00,2,0.000,ALERT,211.70,296.96,59.991,1493172003,"274151322000076","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,991402.8,991402.8,3016,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172034,1902702.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.77,59.991,1493172003,"201051344000868","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,673136.0,673136.0,3026,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172036,1902703.00
04/25/2017 22:00,2,0.000,ALERT,211.03,297.87,59.981,1493172003,"274151322000095","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,981815.1,981815.1,3021,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172038,1902704.00
04/25/2017 22:00,2,0.000,ALERT,211.48,297.87,59.970,1493172003,"201051344000988","219011344069620",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,611619.0,611619.0,3035,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172040,1902705.00
04/25/2017 22:00,2,0.000,ALERT,211.70,297.26,59.954,1493172003,"201051344001025","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,677053.1,677053.1,3031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172042,1902706.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.17,59.981,1493172003,"201051344000458","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,685327.0,685327.0,3022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172043,1902707.00
04/25/2017 22:00,2,0.000,ALERT,212.16,297.87,59.996,1493172003,"201051344000853","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,685766.8,685766.8,3028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172045,1902708.00
04/25/2017 22:00,2,0.000,ALERT,212.16,298.47,59.986,1493172003,"201051344000685","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,677799.1,677799.1,3035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172047,1902709.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.57,59.996,1493172003,"201051344000917","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,674416.3,674416.3,3031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172049,1902710.00
04/25/2017 22:00,2,0.000,ALERT,211.93,298.47,59.991,1493172003,"201051344001145","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,682261.0,682261.0,3028,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172051,1902711.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.57,59.991,1493172003,"201051344000651","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,671051.0,671051.0,3028,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172052,1902712.00
04/25/2017 22:00,2,0.000,ALERT,210.80,296.96,59.986,1493172003,"274151322000088","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,891425.9,891425.9,3018,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172054,1902713.00
04/25/2017 22:00,2,0.000,ALERT,211.70,296.06,59.986,1493172003,"274151322000068","219011344069620",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,767979.3,767979.3,3104,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172056,1902714.00
04/25/2017 22:00,2,0.000,ALERT,211.25,298.17,59.996,1493172003,"201051344001135","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,666680.9,666680.9,3025,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172058,1902715.00
04/25/2017 22:00,2,0.000,ALERT,211.48,298.77,59.986,1493172003,"201051344000594","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,687253.3,687253.3,3027,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172059,1902716.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1493172003,"201051344001203","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,675399.5,675399.5,3029,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172061,1902717.00
04/25/2017 22:00,2,0.000,ALERT,211.03,296.96,60.007,1493172003,"274151322000054","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,909519.1,909519.1,3013,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172063,1902718.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.87,60.028,1493172003,"201051344000867","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,672076.0,672076.0,3032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172065,1902719.00
04/25/2017 22:00,2,0.000,ALERT,211.70,297.87,59.965,1493172003,"201051344001093","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,674217.4,674217.4,3026,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172067,1902720.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.17,59.949,1493172003,"201051344000900","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,693276.1,693276.1,3032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172069,1902721.00
04/25/2017 22:00,2,0.000,ALERT,211.93,297.57,59.991,1493172003,"201051344000648","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,682692.8,682692.8,3027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172070,1902722.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1493172003,"201051344000569","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,695600.3,695600.3,3022,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172072,1902723.00
04/25/2017 22:00,2,0.000,ALERT,211.70,298.17,59.991,1493172003,"201051344000983","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,686258.1,686258.1,3028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172074,1902724.00
04/25/2017 22:00,2,0.000,ALERT,211.70,297.87,60.023,1493172003,"201051344001158","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,671928.1,671928.1,3029,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172076,1902725.00
04/25/2017 22:00,2,0.000,ALERT,212.16,298.47,59.991,1493172003,"201051344000576","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,686070.3,686070.3,3032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172078,1902726.00
04/25/2017 22:00,2,0.000,ALERT,211.03,295.76,59.986,1493172003,"274151322000087","219011344069620",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,881619.9,881619.9,3065,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172079,1902727.00
04/25/2017 22:15,2,0.000,ALERT,212.61,298.47,60.002,1493172903,"201051344000645","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,685211.0,685211.0,3026,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172905,1902728.00
