ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 22:15,2,0.000,ALERT,211.70,297.57,60.007,1493172903,"274151322000085","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,906491.0,906491.0,3017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172907,1902729.00
04/25/2017 22:15,2,0.000,ALERT,212.83,298.17,59.996,1493172903,"201051344000633","219011344069620",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,671612.9,671612.9,3037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172909,1902730.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1493172903,"201051344000469","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,674580.1,674580.1,3027,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172911,1902731.00
04/25/2017 22:15,2,0.000,ALERT,211.93,298.47,60.034,1493172903,"201051344000646","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,668218.4,668218.4,3031,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172912,1902732.00
04/25/2017 22:15,2,0.000,ALERT,211.48,298.17,59.991,1493172903,"274151322000052","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,939537.5,939537.5,3021,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172914,1902733.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.77,60.002,1493172903,"201051344000585","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,679427.4,679427.4,3030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172916,1902734.00
04/25/2017 22:15,2,0.000,ALERT,211.93,298.47,60.007,1493172903,"201051344001230","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,672610.6,672610.6,3033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172918,1902735.00
04/25/2017 22:15,2,0.000,ALERT,212.61,299.07,59.996,1493172903,"201051344000582","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,662535.3,662535.3,3023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172920,1902736.00
04/25/2017 22:15,2,0.000,ALERT,211.93,298.47,60.002,1493172903,"201051344000955","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,681016.5,681016.5,3028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172921,1902737.00
04/25/2017 22:15,2,0.000,ALERT,211.70,296.96,59.996,1493172903,"274151322000094","219011344069620",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,767625.6,767625.6,3110,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172923,1902738.00
04/25/2017 22:15,2,0.000,ALERT,212.38,299.67,60.002,1493172903,"201051344000579","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,692136.7,692136.7,3029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172925,1902739.00
04/25/2017 22:15,2,0.000,ALERT,211.93,298.77,59.996,1493172903,"201051344000890","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,674841.3,674841.3,3028,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172927,1902740.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.17,59.991,1493172903,"201051344000438","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,677756.3,677756.3,3024,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172929,1902741.00
04/25/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1493172903,"201051344000417","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,636640.0,636640.0,3049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172930,1902742.00
04/25/2017 22:15,2,0.000,ALERT,211.70,298.47,59.991,1493172903,"274151322000083","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,930000.1,930000.1,3021,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172932,1902743.00
04/25/2017 22:15,2,0.000,ALERT,211.93,297.26,59.986,1493172903,"274151322000076","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,991402.8,991402.8,3018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172934,1902744.00
04/25/2017 22:15,2,0.000,ALERT,212.16,299.37,59.986,1493172903,"201051344000868","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,673136.0,673136.0,3028,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172936,1902745.00
04/25/2017 22:15,2,0.000,ALERT,211.48,298.47,60.018,1493172903,"274151322000095","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,981815.1,981815.1,3023,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172938,1902746.00
04/25/2017 22:15,2,0.000,ALERT,212.16,298.77,59.991,1493172903,"201051344000988","219011344069620",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,611619.0,611619.0,3037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172939,1902747.00
04/25/2017 22:15,2,0.000,ALERT,211.93,297.57,59.996,1493172903,"201051344001025","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,677053.1,677053.1,3033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172941,1902748.00
04/25/2017 22:15,2,0.000,ALERT,212.16,298.77,59.975,1493172903,"201051344000458","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,685327.0,685327.0,3024,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172943,1902749.00
04/25/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1493172903,"201051344000853","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,685766.8,685766.8,3030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172945,1902750.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.47,59.986,1493172903,"201051344000685","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,677799.1,677799.1,3037,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172947,1902751.00
04/25/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1493172903,"201051344000917","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,674416.3,674416.3,3033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172948,1902752.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1493172903,"201051344001145","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,682261.0,682261.0,3030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172950,1902753.00
04/25/2017 22:15,2,0.000,ALERT,212.16,297.87,59.991,1493172903,"201051344000651","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,671051.0,671051.0,3030,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172952,1902754.00
04/25/2017 22:15,2,0.000,ALERT,211.03,296.96,59.975,1493172903,"274151322000088","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,891425.9,891425.9,3020,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172954,1902755.00
04/25/2017 22:15,2,0.000,ALERT,212.16,296.96,59.986,1493172903,"274151322000068","219011344069620",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,767979.3,767979.3,3106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172956,1902756.00
04/25/2017 22:15,2,0.000,ALERT,211.70,298.47,60.012,1493172903,"201051344001135","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,666680.9,666680.9,3027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172957,1902757.00
04/25/2017 22:15,2,0.000,ALERT,211.93,299.37,59.986,1493172903,"201051344000594","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,687253.3,687253.3,3029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172959,1902758.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1493172903,"201051344001203","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,675399.5,675399.5,3031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172961,1902759.00
04/25/2017 22:15,2,0.000,ALERT,211.48,297.87,59.944,1493172903,"274151322000054","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,909519.1,909519.1,3015,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172963,1902760.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.47,59.975,1493172903,"201051344000867","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,672076.0,672076.0,3034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172965,1902761.00
04/25/2017 22:15,2,0.000,ALERT,212.16,298.17,59.928,1493172903,"201051344001093","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,674217.4,674217.4,3028,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172966,1902762.00
04/25/2017 22:15,2,0.000,ALERT,212.16,298.77,59.986,1493172903,"201051344000900","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,693276.1,693276.1,3034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172968,1902763.00
04/25/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1493172903,"201051344000648","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,682692.8,682692.8,3029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172970,1902764.00
04/25/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1493172903,"201051344000569","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,695600.3,695600.3,3024,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172972,1902765.00
04/25/2017 22:15,2,0.000,ALERT,212.38,299.07,59.986,1493172903,"201051344000983","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,686258.1,686258.1,3030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172974,1902766.00
04/25/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1493172903,"201051344001158","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,671928.1,671928.1,3031,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172975,1902767.00
04/25/2017 22:15,2,0.000,ALERT,212.83,299.37,59.986,1493172903,"201051344000576","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,686070.3,686070.3,3034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493172977,1902768.00
04/25/2017 22:15,2,0.000,ALERT,211.48,296.66,59.954,1493172903,"274151322000087","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,881619.9,881619.9,3067,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493172979,1902769.00
04/25/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1493173805,"201051344000645","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,685211.0,685211.0,3028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173807,1902770.00
04/25/2017 22:30,2,0.000,ALERT,211.93,298.47,60.012,1493173805,"274151322000085","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,906491.0,906491.0,3019,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173809,1902771.00
04/25/2017 22:30,2,0.000,ALERT,213.06,298.77,60.018,1493173805,"201051344000633","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,671612.9,671612.9,3039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173811,1902772.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1493173805,"201051344000469","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,674580.1,674580.1,3029,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173813,1902773.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1493173805,"201051344000646","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,668218.4,668218.4,3033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173814,1902774.00
04/25/2017 22:30,2,0.000,ALERT,211.48,297.57,60.012,1493173805,"274151322000052","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,939537.5,939537.5,3023,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173816,1902775.00
04/25/2017 22:30,2,0.000,ALERT,212.61,299.07,60.023,1493173805,"201051344000585","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,679427.4,679427.4,3032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173818,1902776.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.37,60.012,1493173805,"201051344001230","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,672610.6,672610.6,3035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173820,1902777.00
04/25/2017 22:30,2,0.000,ALERT,212.83,299.97,60.039,1493173805,"201051344000582","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,662535.3,662535.3,3025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173822,1902778.00
04/25/2017 22:30,2,0.000,ALERT,212.16,299.07,60.012,1493173805,"201051344000955","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,681016.5,681016.5,3030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173823,1902779.00
04/25/2017 22:30,2,0.000,ALERT,211.48,297.57,60.028,1493173805,"274151322000094","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,767625.6,767625.6,3112,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173825,1902780.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.37,59.965,1493173805,"201051344000579","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,692136.7,692136.7,3031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173827,1902781.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1493173805,"201051344000890","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,674841.3,674841.3,3030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173829,1902782.00
04/25/2017 22:30,2,0.000,ALERT,212.38,298.77,60.002,1493173805,"201051344000438","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,677756.3,677756.3,3026,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173831,1902783.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.17,60.023,1493173805,"201051344000417","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,636640.0,636640.0,3051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173832,1902784.00
04/25/2017 22:30,2,0.000,ALERT,211.70,297.87,60.023,1493173805,"274151322000083","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,930000.1,930000.1,3023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173834,1902785.00
04/25/2017 22:30,2,0.000,ALERT,212.16,297.87,60.012,1493173805,"274151322000076","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,991402.8,991402.8,3020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173836,1902786.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.67,59.965,1493173805,"201051344000868","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,673136.0,673136.0,3030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173838,1902787.00
04/25/2017 22:30,2,0.000,ALERT,211.70,299.07,60.007,1493173805,"274151322000095","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,981815.1,981815.1,3025,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173839,1902788.00
04/25/2017 22:30,2,0.000,ALERT,212.16,299.07,59.996,1493173805,"201051344000988","219011344069620",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,611619.0,611619.0,3039,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173841,1902789.00
04/25/2017 22:30,2,0.000,ALERT,212.16,298.17,60.034,1493173805,"201051344001025","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,677053.1,677053.1,3035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173843,1902790.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.07,59.991,1493173805,"201051344000458","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,685327.0,685327.0,3026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173845,1902791.00
04/25/2017 22:30,2,0.000,ALERT,212.83,299.07,59.991,1493173805,"201051344000853","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,685766.8,685766.8,3032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173847,1902792.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1493173805,"201051344000685","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,677799.1,677799.1,3039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173849,1902793.00
04/25/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1493173805,"201051344000917","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,674416.3,674416.3,3035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173851,1902794.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,59.996,1493173805,"201051344001145","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,682261.0,682261.0,3032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173852,1902795.00
04/25/2017 22:30,2,0.000,ALERT,212.38,298.17,59.965,1493173805,"201051344000651","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,671051.0,671051.0,3032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173854,1902796.00
04/25/2017 22:30,2,0.000,ALERT,211.48,297.87,59.975,1493173805,"274151322000088","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,891425.9,891425.9,3022,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173856,1902797.00
04/25/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1493173805,"274151322000068","219011344069620",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,767979.3,767979.3,3108,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173858,1902798.00
04/25/2017 22:30,2,0.000,ALERT,212.16,298.77,59.986,1493173805,"201051344001135","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,666680.9,666680.9,3029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493173859,1902799.00
04/25/2017 22:30,2,0.000,ALERT,212.16,299.37,59.981,1493173805,"201051344000594","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,687253.3,687253.3,3031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173861,1902800.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,59.975,1493173805,"201051344001203","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,675399.5,675399.5,3033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173863,1902801.00
04/25/2017 22:30,2,0.000,ALERT,211.48,298.77,59.975,1493173805,"274151322000054","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,909519.1,909519.1,3017,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173865,1902802.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,59.986,1493173805,"201051344000867","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,672076.0,672076.0,3036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173867,1902803.00
04/25/2017 22:30,2,0.000,ALERT,212.38,298.77,59.986,1493173805,"201051344001093","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,674217.4,674217.4,3030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173869,1902804.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.37,59.975,1493173805,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,693276.1,693276.1,3036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173870,1902805.00
04/25/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1493173805,"201051344000648","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,682692.8,682692.8,3031,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173872,1902806.00
04/25/2017 22:30,2,0.000,ALERT,212.61,299.67,59.965,1493173805,"201051344000569","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,695600.3,695600.3,3026,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173874,1902807.00
04/25/2017 22:30,2,0.000,ALERT,212.38,299.37,59.991,1493173805,"201051344000983","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,686258.1,686258.1,3032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173876,1902808.00
04/25/2017 22:30,2,0.000,ALERT,212.38,298.77,59.970,1493173805,"201051344001158","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,671928.1,671928.1,3033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173877,1902809.00
04/25/2017 22:30,2,0.000,ALERT,213.06,299.67,59.975,1493173805,"201051344000576","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,686070.3,686070.3,3036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173879,1902810.00
04/25/2017 22:30,2,0.000,ALERT,211.70,296.66,59.970,1493173805,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,881619.9,881619.9,3069,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493173881,1902811.00
04/25/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1493174703,"201051344000645","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,685211.0,685211.0,3030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174705,1902812.00
04/25/2017 22:45,2,0.000,ALERT,211.93,297.87,59.991,1493174703,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,906491.0,906491.0,3021,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174707,1902813.00
04/25/2017 22:45,2,0.000,ALERT,213.29,299.37,60.002,1493174703,"201051344000633","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,671612.9,671612.9,3041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174709,1902814.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1493174703,"201051344000469","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,674580.1,674580.1,3031,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174710,1902815.00
04/25/2017 22:45,2,0.000,ALERT,212.38,299.37,59.991,1493174703,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,668218.4,668218.4,3035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174712,1902816.00
04/25/2017 22:45,2,0.000,ALERT,211.70,299.07,59.991,1493174703,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,939537.5,939537.5,3025,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174714,1902817.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.37,60.007,1493174703,"201051344000585","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,679427.4,679427.4,3034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174716,1902818.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.67,60.007,1493174703,"201051344001230","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,672610.6,672610.6,3037,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174718,1902819.00
04/25/2017 22:45,2,0.000,ALERT,213.06,300.27,60.012,1493174703,"201051344000582","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,662535.3,662535.3,3027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174719,1902820.00
04/25/2017 22:45,2,0.000,ALERT,212.16,299.37,60.002,1493174703,"201051344000955","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,681016.5,681016.5,3032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174721,1902821.00
04/25/2017 22:45,2,0.000,ALERT,211.48,297.57,60.002,1493174703,"274151322000094","219011344069620",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,767625.6,767625.6,3114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174723,1902822.00
04/25/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1493174703,"201051344000579","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,692136.7,692136.7,3033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174725,1902823.00
04/25/2017 22:45,2,0.000,ALERT,212.38,299.97,59.996,1493174703,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,674841.3,674841.3,3032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174727,1902824.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1493174703,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,677756.3,677756.3,3028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174729,1902825.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1493174703,"201051344000417","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,636640.0,636640.0,3053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174731,1902826.00
04/25/2017 22:45,2,0.000,ALERT,211.93,298.77,60.002,1493174703,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,930000.1,930000.1,3025,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174732,1902827.00
04/25/2017 22:45,2,0.000,ALERT,212.38,297.57,60.002,1493174703,"274151322000076","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,991402.8,991402.8,3022,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174734,1902828.00
04/25/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1493174703,"201051344000868","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,673136.0,673136.0,3032,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174736,1902829.00
04/25/2017 22:45,2,0.000,ALERT,211.93,299.07,60.002,1493174703,"274151322000095","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,981815.1,981815.1,3027,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174738,1902830.00
04/25/2017 22:45,2,0.000,ALERT,212.38,299.37,60.039,1493174703,"201051344000988","219011344069620",0.00,6.00,0,294.86,301.17,0.0,0.0,0.000,611619.0,611619.0,3041,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174740,1902831.00
04/25/2017 22:45,2,0.000,ALERT,212.38,298.47,60.007,1493174703,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,677053.1,677053.1,3037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174741,1902832.00
04/25/2017 22:45,2,0.000,ALERT,212.38,299.67,60.034,1493174703,"201051344000458","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,685327.0,685327.0,3028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174743,1902833.00
04/25/2017 22:45,2,0.000,ALERT,213.06,299.37,60.028,1493174703,"201051344000853","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,685766.8,685766.8,3034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174745,1902834.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1493174703,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,677799.1,677799.1,3041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174747,1902835.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1493174703,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,674416.3,674416.3,3037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174749,1902836.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1493174703,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,682261.0,682261.0,3034,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174750,1902837.00
04/25/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1493174703,"201051344000651","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,671051.0,671051.0,3034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174752,1902838.00
04/25/2017 22:45,2,0.000,ALERT,211.48,297.57,59.996,1493174703,"274151322000088","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,891425.9,891425.9,3024,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174754,1902839.00
04/25/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1493174703,"274151322000068","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,767979.3,767979.3,3110,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174756,1902840.00
04/25/2017 22:45,2,0.000,ALERT,212.16,299.07,59.986,1493174703,"201051344001135","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,666680.9,666680.9,3031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174758,1902841.00
04/25/2017 22:45,2,0.000,ALERT,212.16,299.97,59.986,1493174703,"201051344000594","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,687253.3,687253.3,3033,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174759,1902842.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1493174703,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,675399.5,675399.5,3035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174761,1902843.00
04/25/2017 22:45,2,0.000,ALERT,211.70,298.47,59.959,1493174703,"274151322000054","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,909519.1,909519.1,3019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493174763,1902844.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.07,59.954,1493174703,"201051344000867","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,672076.0,672076.0,3038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174765,1902845.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.37,59.986,1493174703,"201051344001093","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,674217.4,674217.4,3032,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174766,1902846.00
04/25/2017 22:45,2,0.000,ALERT,212.38,299.97,59.986,1493174703,"201051344000900","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,693276.1,693276.1,3038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174768,1902847.00
04/25/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1493174703,"201051344000648","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,682692.8,682692.8,3033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174770,1902848.00
04/25/2017 22:45,2,0.000,ALERT,212.61,300.27,59.991,1493174703,"201051344000569","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,695600.3,695600.3,3028,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174772,1902849.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.67,60.028,1493174703,"201051344000983","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,686258.1,686258.1,3034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174774,1902850.00
04/25/2017 22:45,2,0.000,ALERT,212.61,299.37,59.991,1493174703,"201051344001158","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,671928.1,671928.1,3035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174775,1902851.00
04/25/2017 22:45,2,0.000,ALERT,213.06,299.97,59.991,1493174703,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,686070.3,686070.3,3038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174777,1902852.00
04/25/2017 22:45,2,0.000,ALERT,211.93,296.96,59.996,1493174703,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,881619.9,881619.9,3071,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493174779,1902853.00
04/25/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1493175604,"201051344000645","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,685211.0,685211.0,3032,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175606,1902854.00
04/25/2017 23:00,2,0.000,ALERT,212.16,297.87,59.938,1493175604,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,906491.0,906491.0,3023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175607,1902855.00
04/25/2017 23:00,2,0.000,ALERT,213.74,299.97,59.970,1493175604,"201051344000633","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,671612.9,671612.9,3043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175609,1902856.00
04/25/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1493175604,"201051344000469","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,674580.1,674580.1,3033,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175611,1902857.00
04/25/2017 23:00,2,0.000,ALERT,212.61,298.77,59.981,1493175604,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,668218.4,668218.4,3037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175613,1902858.00
04/25/2017 23:00,2,0.000,ALERT,211.93,298.77,59.970,1493175604,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,939537.5,939537.5,3027,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175615,1902859.00
04/25/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1493175604,"201051344000585","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,679427.4,679427.4,3036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175616,1902860.00
04/25/2017 23:00,2,0.000,ALERT,212.61,299.07,59.986,1493175604,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,672610.6,672610.6,3039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175618,1902861.00
04/25/2017 23:00,2,0.000,ALERT,213.29,299.97,59.981,1493175604,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,662535.3,662535.3,3029,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175620,1902862.00
04/25/2017 23:00,2,0.000,ALERT,212.61,299.07,59.991,1493175604,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,681016.5,681016.5,3034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175622,1902863.00
04/25/2017 23:00,2,0.000,ALERT,212.38,298.17,60.028,1493175604,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,767625.6,767625.6,3116,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175624,1902864.00
04/25/2017 23:00,2,0.000,ALERT,213.29,300.87,59.991,1493175604,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,692136.7,692136.7,3035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175625,1902865.00
04/25/2017 23:00,2,0.000,ALERT,212.61,299.37,59.986,1493175604,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,674841.3,674841.3,3034,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175627,1902866.00
04/25/2017 23:00,2,0.000,ALERT,213.06,299.07,59.996,1493175604,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,677756.3,677756.3,3030,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175629,1902867.00
04/25/2017 23:00,2,0.000,ALERT,213.06,298.77,59.991,1493175604,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,636640.0,636640.0,3055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175631,1902868.00
04/25/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1493175604,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,930000.1,930000.1,3027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175632,1902869.00
04/25/2017 23:00,2,0.000,ALERT,212.83,297.87,59.986,1493175604,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,991402.8,991402.8,3024,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175634,1902870.00
04/25/2017 23:00,2,0.000,ALERT,213.29,301.17,59.949,1493175604,"201051344000868","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,673136.0,673136.0,3034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175636,1902871.00
04/25/2017 23:00,2,0.000,ALERT,212.38,299.67,59.986,1493175604,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,981815.1,981815.1,3029,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175638,1902872.00
04/25/2017 23:00,2,0.000,ALERT,213.06,300.27,59.959,1493175604,"201051344000988","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,611619.0,611619.0,3043,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175640,1902873.00
