ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2017 23:00,2,0.000,ALERT,212.83,298.17,59.981,1493175604,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,677053.1,677053.1,3039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175642,1902874.00
04/25/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1493175604,"201051344000458","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,685327.0,685327.0,3030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175643,1902875.00
04/25/2017 23:00,2,0.000,ALERT,213.74,300.27,59.986,1493175604,"201051344000853","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,685766.8,685766.8,3036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175645,1902876.00
04/25/2017 23:00,2,0.000,ALERT,213.29,299.07,59.981,1493175604,"201051344000685","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,677799.1,677799.1,3043,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175647,1902877.00
04/25/2017 23:00,2,0.000,ALERT,213.06,298.47,59.981,1493175604,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,674416.3,674416.3,3039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175649,1902878.00
04/25/2017 23:00,2,0.000,ALERT,213.29,299.37,59.981,1493175604,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,682261.0,682261.0,3036,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175651,1902879.00
04/25/2017 23:00,2,0.000,ALERT,213.06,298.47,59.996,1493175604,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.27,0.0,0.0,0.000,671051.0,671051.0,3036,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493175653,1902880.00
04/25/2017 23:00,2,0.000,ALERT,211.93,297.87,59.959,1493175604,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,891425.9,891425.9,3026,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175654,1902881.00
04/25/2017 23:00,2,0.000,ALERT,213.06,297.87,59.970,1493175604,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,767979.3,767979.3,3112,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175656,1902882.00
04/25/2017 23:00,2,0.000,ALERT,212.61,299.07,59.975,1493175604,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,666680.9,666680.9,3033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175658,1902883.00
04/25/2017 23:00,2,0.000,ALERT,212.83,300.87,59.975,1493175604,"201051344000594","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,687253.3,687253.3,3035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175660,1902884.00
04/25/2017 23:00,2,0.000,ALERT,213.06,298.47,59.981,1493175604,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,675399.5,675399.5,3037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175661,1902885.00
04/25/2017 23:00,2,0.000,ALERT,212.16,299.07,59.996,1493175604,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,909519.1,909519.1,3021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175663,1902886.00
04/25/2017 23:00,2,0.000,ALERT,213.51,299.97,59.986,1493175604,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,672076.0,672076.0,3040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175665,1902887.00
04/25/2017 23:00,2,0.000,ALERT,213.06,299.07,59.970,1493175604,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,674217.4,674217.4,3034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175667,1902888.00
04/25/2017 23:00,2,0.000,ALERT,213.06,300.27,59.996,1493175604,"201051344000900","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,693276.1,693276.1,3040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175669,1902889.00
04/25/2017 23:00,2,0.000,ALERT,213.29,299.67,59.970,1493175604,"201051344000648","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,682692.8,682692.8,3035,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175671,1902890.00
04/25/2017 23:00,2,0.000,ALERT,213.29,300.87,59.981,1493175604,"201051344000569","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,695600.3,695600.3,3030,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175673,1902891.00
04/25/2017 23:00,2,0.000,ALERT,213.29,300.57,59.928,1493175604,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,686258.1,686258.1,3036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175675,1902892.00
04/25/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1493175604,"201051344001158","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,671928.1,671928.1,3037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175676,1902893.00
04/25/2017 23:00,2,0.000,ALERT,213.74,300.87,59.975,1493175604,"201051344000576","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,686070.3,686070.3,3040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175678,1902894.00
04/25/2017 23:00,2,0.000,ALERT,212.61,297.57,59.975,1493175604,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,881619.9,881619.9,3073,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493175680,1902895.00
04/25/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1493176503,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,685211.0,685211.0,3034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176505,1902896.00
04/25/2017 23:15,2,0.000,ALERT,212.61,298.47,59.981,1493176503,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,906491.0,906491.0,3025,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176507,1902897.00
04/25/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1493176503,"201051344000633","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,671612.9,671612.9,3045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176509,1902898.00
04/25/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1493176503,"201051344000469","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,674580.1,674580.1,3035,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176511,1902899.00
04/25/2017 23:15,2,0.000,ALERT,212.61,299.67,59.954,1493176503,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,668218.4,668218.4,3039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176513,1902900.00
04/25/2017 23:15,2,0.000,ALERT,212.16,298.47,59.981,1493176503,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,939537.5,939537.5,3029,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176514,1902901.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.67,60.002,1493176503,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,679427.4,679427.4,3038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176516,1902902.00
04/25/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1493176503,"201051344001230","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,672610.6,672610.6,3041,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176518,1902903.00
04/25/2017 23:15,2,0.000,ALERT,213.51,300.57,59.991,1493176503,"201051344000582","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,662535.3,662535.3,3031,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176520,1902904.00
04/25/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1493176503,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,681016.5,681016.5,3036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176522,1902905.00
04/25/2017 23:15,2,0.000,ALERT,212.16,298.17,59.986,1493176503,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,767625.6,767625.6,3118,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176523,1902906.00
04/25/2017 23:15,2,0.000,ALERT,213.06,301.17,59.996,1493176503,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,692136.7,692136.7,3037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176525,1902907.00
04/25/2017 23:15,2,0.000,ALERT,212.61,299.97,59.965,1493176503,"201051344000890","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,674841.3,674841.3,3036,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176527,1902908.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.67,59.975,1493176503,"201051344000438","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,677756.3,677756.3,3032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176529,1902909.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.37,59.986,1493176503,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,636640.0,636640.0,3057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176531,1902910.00
04/25/2017 23:15,2,0.000,ALERT,212.38,299.67,59.991,1493176503,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,930000.1,930000.1,3029,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176532,1902911.00
04/25/2017 23:15,2,0.000,ALERT,212.83,298.77,59.996,1493176503,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,991402.8,991402.8,3026,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176534,1902912.00
04/25/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1493176503,"201051344000868","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,673136.0,673136.0,3036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176536,1902913.00
04/25/2017 23:15,2,0.000,ALERT,212.16,299.67,59.981,1493176503,"274151322000095","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,981815.1,981815.1,3031,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176538,1902914.00
04/25/2017 23:15,2,0.000,ALERT,212.83,300.87,59.991,1493176503,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,611619.0,611619.0,3045,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176540,1902915.00
04/25/2017 23:15,2,0.000,ALERT,212.61,298.77,59.986,1493176503,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,677053.1,677053.1,3041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176542,1902916.00
04/25/2017 23:15,2,0.000,ALERT,213.06,300.87,60.007,1493176503,"201051344000458","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,685327.0,685327.0,3032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176543,1902917.00
04/25/2017 23:15,2,0.000,ALERT,213.51,300.57,60.012,1493176503,"201051344000853","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,685766.8,685766.8,3038,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176545,1902918.00
04/25/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1493176503,"201051344000685","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,677799.1,677799.1,3045,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176547,1902919.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.07,59.986,1493176503,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,674416.3,674416.3,3041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176549,1902920.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.97,59.991,1493176503,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,682261.0,682261.0,3038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176551,1902921.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.07,59.981,1493176503,"201051344000651","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,671051.0,671051.0,3038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176553,1902922.00
04/25/2017 23:15,2,0.000,ALERT,211.93,299.07,59.949,1493176503,"274151322000088","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,891425.9,891425.9,3028,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176554,1902923.00
04/25/2017 23:15,2,0.000,ALERT,212.83,298.17,59.970,1493176503,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,767979.3,767979.3,3114,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176556,1902924.00
04/25/2017 23:15,2,0.000,ALERT,212.61,299.67,59.996,1493176503,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,666680.9,666680.9,3035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176558,1902925.00
04/25/2017 23:15,2,0.000,ALERT,212.83,301.17,60.012,1493176503,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,687253.3,687253.3,3037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176560,1902926.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1493176503,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,675399.5,675399.5,3039,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176561,1902927.00
04/25/2017 23:15,2,0.000,ALERT,212.16,299.37,59.938,1493176503,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,909519.1,909519.1,3023,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176563,1902928.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.67,59.965,1493176503,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,672076.0,672076.0,3042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176565,1902929.00
04/25/2017 23:15,2,0.000,ALERT,212.83,299.37,59.981,1493176503,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,674217.4,674217.4,3036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176567,1902930.00
04/25/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1493176503,"201051344000900","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,693276.1,693276.1,3042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176569,1902931.00
04/25/2017 23:15,2,0.000,ALERT,213.06,299.67,59.965,1493176503,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,682692.8,682692.8,3037,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176571,1902932.00
04/25/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1493176503,"201051344000569","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,695600.3,695600.3,3032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176573,1902933.00
04/25/2017 23:15,2,0.000,ALERT,213.06,300.87,59.981,1493176503,"201051344000983","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,686258.1,686258.1,3038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176574,1902934.00
04/25/2017 23:15,2,0.000,ALERT,213.06,300.27,59.981,1493176503,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,671928.1,671928.1,3039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176576,1902935.00
04/25/2017 23:15,2,0.000,ALERT,213.51,301.17,59.986,1493176503,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,686070.3,686070.3,3042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493176578,1902936.00
04/25/2017 23:15,2,0.000,ALERT,212.38,297.87,59.981,1493176503,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,881619.9,881619.9,3075,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493176580,1902937.00
04/25/2017 23:30,2,0.000,ALERT,213.96,300.87,59.986,1493177403,"201051344000645","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,685211.0,685211.0,3036,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177405,1902938.00
04/25/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1493177403,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,906491.0,906491.0,3027,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177407,1902939.00
04/25/2017 23:30,2,0.000,ALERT,214.19,300.87,59.981,1493177403,"201051344000633","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,671612.9,671612.9,3047,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177409,1902940.00
04/25/2017 23:30,2,0.000,ALERT,213.74,300.87,59.938,1493177403,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,674580.1,674580.1,3037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177411,1902941.00
04/25/2017 23:30,2,0.000,ALERT,212.83,299.97,59.981,1493177403,"201051344000646","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,668218.4,668218.4,3041,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177412,1902942.00
04/25/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1493177403,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,939537.5,939537.5,3031,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177414,1902943.00
04/25/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1493177403,"201051344000585","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,679427.4,679427.4,3040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177416,1902944.00
04/25/2017 23:30,2,0.000,ALERT,213.06,300.27,59.981,1493177403,"201051344001230","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,672610.6,672610.6,3043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177418,1902945.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.17,59.996,1493177403,"201051344000582","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,662535.3,662535.3,3033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177419,1902946.00
04/25/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1493177403,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,681016.5,681016.5,3038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177421,1902947.00
04/25/2017 23:30,2,0.000,ALERT,212.83,299.07,59.996,1493177403,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,767625.6,767625.6,3120,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177423,1902948.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.77,59.981,1493177403,"201051344000579","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,692136.7,692136.7,3039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177425,1902949.00
04/25/2017 23:30,2,0.000,ALERT,212.83,300.57,60.018,1493177403,"201051344000890","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,674841.3,674841.3,3038,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177427,1902950.00
04/25/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1493177403,"201051344000438","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,677756.3,677756.3,3034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177428,1902951.00
04/25/2017 23:30,2,0.000,ALERT,213.51,299.67,59.996,1493177403,"201051344000417","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,636640.0,636640.0,3059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177430,1902952.00
04/25/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1493177403,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,930000.1,930000.1,3031,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177432,1902953.00
04/25/2017 23:30,2,0.000,ALERT,213.51,299.67,59.991,1493177403,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,991402.8,991402.8,3028,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177434,1902954.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.77,60.023,1493177403,"201051344000868","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,673136.0,673136.0,3038,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177436,1902955.00
04/25/2017 23:30,2,0.000,ALERT,212.61,299.97,60.002,1493177403,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,981815.1,981815.1,3033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177438,1902956.00
04/25/2017 23:30,2,0.000,ALERT,213.51,301.17,60.002,1493177403,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,611619.0,611619.0,3047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177439,1902957.00
04/25/2017 23:30,2,0.000,ALERT,213.06,299.37,59.996,1493177403,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,677053.1,677053.1,3043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177441,1902958.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.17,59.991,1493177403,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,685327.0,685327.0,3034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177443,1902959.00
04/25/2017 23:30,2,0.000,ALERT,214.19,301.17,59.996,1493177403,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,685766.8,685766.8,3040,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177445,1902960.00
04/25/2017 23:30,2,0.000,ALERT,213.51,299.97,59.991,1493177403,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,677799.1,677799.1,3047,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177447,1902961.00
04/25/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1493177403,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,674416.3,674416.3,3043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177448,1902962.00
04/25/2017 23:30,2,0.000,ALERT,213.51,300.57,60.034,1493177403,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,682261.0,682261.0,3040,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177450,1902963.00
04/25/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1493177403,"201051344000651","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,671051.0,671051.0,3040,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177452,1902964.00
04/25/2017 23:30,2,0.000,ALERT,212.38,299.37,59.996,1493177403,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,891425.9,891425.9,3030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177454,1902965.00
04/25/2017 23:30,2,0.000,ALERT,213.51,298.17,59.996,1493177403,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,767979.3,767979.3,3116,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177456,1902966.00
04/25/2017 23:30,2,0.000,ALERT,212.83,300.27,60.012,1493177403,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,666680.9,666680.9,3037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177457,1902967.00
04/25/2017 23:30,2,0.000,ALERT,213.29,301.77,60.018,1493177403,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,687253.3,687253.3,3039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177459,1902968.00
04/25/2017 23:30,2,0.000,ALERT,213.29,299.67,60.039,1493177403,"201051344001203","219011344069620",0.00,4.50,0,297.57,304.18,0.0,0.0,0.000,675399.5,675399.5,3041,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177461,1902969.00
04/25/2017 23:30,2,0.000,ALERT,212.61,299.07,60.002,1493177403,"274151322000054","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,909519.1,909519.1,3025,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177463,1902970.00
04/25/2017 23:30,2,0.000,ALERT,213.96,301.47,60.002,1493177403,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,672076.0,672076.0,3044,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177464,1902971.00
04/25/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1493177403,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,674217.4,674217.4,3038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177466,1902972.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.77,60.018,1493177403,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,693276.1,693276.1,3044,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177468,1902973.00
04/25/2017 23:30,2,0.000,ALERT,213.96,301.17,60.007,1493177403,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,682692.8,682692.8,3039,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177470,1902974.00
04/25/2017 23:30,2,0.000,ALERT,213.96,302.37,60.039,1493177403,"201051344000569","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,695600.3,695600.3,3034,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177472,1902975.00
04/25/2017 23:30,2,0.000,ALERT,213.74,301.77,60.007,1493177403,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,686258.1,686258.1,3040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493177473,1902976.00
04/25/2017 23:30,2,0.000,ALERT,213.96,301.47,60.007,1493177403,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,671928.1,671928.1,3041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177475,1902977.00
04/25/2017 23:30,2,0.000,ALERT,214.41,302.37,60.002,1493177403,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,686070.3,686070.3,3044,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177477,1902978.00
04/25/2017 23:30,2,0.000,ALERT,213.06,298.17,60.002,1493177403,"274151322000087","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,881619.9,881619.9,3077,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493177479,1902979.00
04/25/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1493178303,"201051344000645","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,685211.0,685211.0,3038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178305,1902980.00
04/25/2017 23:45,2,0.000,ALERT,212.16,299.07,60.007,1493178303,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,906491.0,906491.0,3029,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178307,1902981.00
04/25/2017 23:45,2,0.000,ALERT,213.29,299.37,60.007,1493178303,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,671612.9,671612.9,3049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178309,1902982.00
04/25/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1493178303,"201051344000469","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,674580.1,674580.1,3039,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178311,1902983.00
04/25/2017 23:45,2,0.000,ALERT,213.06,300.27,60.002,1493178303,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,668218.4,668218.4,3043,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178313,1902984.00
04/25/2017 23:45,2,0.000,ALERT,211.93,299.07,59.991,1493178303,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,939537.5,939537.5,3033,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178314,1902985.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.57,59.986,1493178303,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,679427.4,679427.4,3042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178316,1902986.00
04/25/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1493178303,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,672610.6,672610.6,3045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178318,1902987.00
04/25/2017 23:45,2,0.000,ALERT,213.96,301.17,59.975,1493178303,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,662535.3,662535.3,3035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178320,1902988.00
04/25/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1493178303,"201051344000955","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,681016.5,681016.5,3040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178322,1902989.00
04/25/2017 23:45,2,0.000,ALERT,212.16,297.87,59.975,1493178303,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,767625.6,767625.6,3122,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178323,1902990.00
04/25/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1493178303,"201051344000579","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,692136.7,692136.7,3041,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178325,1902991.00
04/25/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1493178303,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,674841.3,674841.3,3040,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178327,1902992.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.57,59.949,1493178303,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,677756.3,677756.3,3036,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178329,1902993.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.27,59.981,1493178303,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,636640.0,636640.0,3061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178331,1902994.00
04/25/2017 23:45,2,0.000,ALERT,212.16,298.77,59.965,1493178303,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,930000.1,930000.1,3033,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178332,1902995.00
04/25/2017 23:45,2,0.000,ALERT,212.61,298.77,59.959,1493178303,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,991402.8,991402.8,3030,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178334,1902996.00
04/25/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1493178303,"201051344000868","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,673136.0,673136.0,3040,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178336,1902997.00
04/25/2017 23:45,2,0.000,ALERT,212.16,299.67,59.965,1493178303,"274151322000095","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,981815.1,981815.1,3035,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178338,1902998.00
04/25/2017 23:45,2,0.000,ALERT,212.61,299.67,60.007,1493178303,"201051344000988","219011344069620",0.00,5.00,0,296.36,303.28,0.0,0.0,0.000,611619.0,611619.0,3049,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178340,1902999.00
04/25/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1493178303,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,677053.1,677053.1,3045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178341,1903000.00
04/25/2017 23:45,2,0.000,ALERT,212.61,299.67,59.970,1493178303,"201051344000458","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,685327.0,685327.0,3036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178343,1903001.00
04/25/2017 23:45,2,0.000,ALERT,213.29,299.67,59.975,1493178303,"201051344000853","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,685766.8,685766.8,3042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178345,1903002.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.57,59.959,1493178303,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,677799.1,677799.1,3049,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178347,1903003.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.27,59.981,1493178303,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,674416.3,674416.3,3045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178349,1903004.00
04/25/2017 23:45,2,0.000,ALERT,213.74,301.17,59.991,1493178303,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,682261.0,682261.0,3042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178351,1903005.00
04/25/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1493178303,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,671051.0,671051.0,3042,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178353,1903006.00
04/25/2017 23:45,2,0.000,ALERT,211.70,298.77,59.986,1493178303,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,891425.9,891425.9,3032,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178355,1903007.00
04/25/2017 23:45,2,0.000,ALERT,212.83,297.87,59.981,1493178303,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,767979.3,767979.3,3118,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178357,1903008.00
04/25/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1493178303,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,666680.9,666680.9,3039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178358,1903009.00
04/25/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1493178303,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,687253.3,687253.3,3041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178360,1903010.00
04/25/2017 23:45,2,0.000,ALERT,213.51,300.27,59.991,1493178303,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,675399.5,675399.5,3043,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178362,1903011.00
04/25/2017 23:45,2,0.000,ALERT,212.16,299.37,60.007,1493178303,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,909519.1,909519.1,3027,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178364,1903012.00
04/25/2017 23:45,2,0.000,ALERT,213.06,299.37,59.991,1493178303,"201051344000867","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,672076.0,672076.0,3046,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178365,1903013.00
04/25/2017 23:45,2,0.000,ALERT,213.29,300.27,59.986,1493178303,"201051344001093","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,674217.4,674217.4,3040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178367,1903014.00
04/25/2017 23:45,2,0.000,ALERT,212.61,299.97,59.986,1493178303,"201051344000900","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,693276.1,693276.1,3046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178369,1903015.00
04/25/2017 23:45,2,0.000,ALERT,213.06,299.37,59.970,1493178303,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,682692.8,682692.8,3041,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178371,1903016.00
04/25/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1493178303,"201051344000569","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,695600.3,695600.3,3036,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178373,1903017.00
04/25/2017 23:45,2,0.000,ALERT,212.83,300.27,60.002,1493178303,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,686258.1,686258.1,3042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178374,1903018.00
04/25/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1493178303,"201051344001158","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,671928.1,671928.1,3043,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178376,1903019.00
04/25/2017 23:45,2,0.000,ALERT,213.29,300.27,60.002,1493178303,"201051344000576","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,686070.3,686070.3,3046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493178378,1903020.00
04/25/2017 23:45,2,0.000,ALERT,212.16,297.57,59.991,1493178303,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,881619.9,881619.9,3079,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493178380,1903021.00
